ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 00:00,2,0.000,ALERT,213.29,300.87,59.990,1557374404,"201051344000579","174011545737251",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,1304376.0,1304376.0,19668,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557374406,456346.00
05/09/2019 00:00,2,0.000,ALERT,212.61,298.47,60.006,1557374404,"201051344001025","174011545737251",0.00,2.00,0,296.36,303.28,0.0,0.0,0.000,1287012.6,1287012.6,27597,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374408,456347.00
05/09/2019 00:00,2,0.000,ALERT,212.83,299.37,60.001,1557374404,"201051344001093","174011545737251",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,1270570.2,1270570.2,27644,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557374410,456348.00
05/09/2019 00:00,2,0.000,ALERT,213.29,300.27,60.012,1557374404,"201051344000458","174011545737251",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,1287223.2,1287223.2,19424,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557374412,456349.00
05/09/2019 00:00,2,0.000,ALERT,212.61,299.67,60.012,1557374404,"201051344000890","174011545737251",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,1285371.6,1285371.6,27557,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374414,456350.00
05/09/2019 00:00,2,0.000,ALERT,213.06,299.97,60.006,1557374404,"201051344000988","174011545737251",0.00,3.00,0,295.46,302.37,0.0,0.0,0.000,991129.9,991129.9,19756,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374416,456351.00
05/09/2019 00:00,2,0.000,ALERT,213.06,299.97,60.054,1557374404,"201051344000582","174011545737251",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,1263995.3,1263995.3,27531,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557374417,456352.00
05/09/2019 00:00,2,0.000,ALERT,213.06,300.57,60.006,1557374404,"201051344000868","174011545737251",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,1272560.0,1272560.0,51469,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374419,456353.00
05/09/2019 00:00,2,0.000,ALERT,213.74,300.87,60.001,1557374404,"201051344000576","174011545737251",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,1290474.7,1290474.7,23520,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374421,456354.00
05/09/2019 00:00,2,0.000,ALERT,213.29,300.27,60.001,1557374404,"201051344001158","174011545737251",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,1267198.4,1267198.4,19734,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557374423,456355.00
05/09/2019 00:00,2,0.000,ALERT,212.83,299.07,60.001,1557374404,"201051344000917","174011545737251",0.00,3.70,0,295.46,301.77,0.0,0.0,0.000,1280496.6,1280496.6,27452,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374425,456356.00
05/09/2019 00:00,2,0.000,ALERT,213.06,299.07,59.996,1557374404,"201051344000417","174011545737251",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,1025806.9,1025806.9,27604,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374427,456357.00
05/09/2019 00:00,2,0.000,ALERT,213.06,299.37,59.996,1557374404,"201051344000685","174011545737251",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,1286914.9,1286914.9,27617,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374429,456358.00
05/09/2019 00:00,2,0.000,ALERT,212.83,298.47,60.006,1557374404,"201051344000651","174011545737251",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,1279972.5,1279972.5,27583,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374430,456359.00
05/09/2019 00:00,2,0.000,ALERT,213.06,301.17,59.985,1557374404,"201051344000594","174011545737251",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,1292124.2,1292124.2,51463,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374432,456360.00
05/09/2019 00:00,2,0.000,ALERT,213.29,300.27,59.996,1557374404,"201051344000469","174011545737251",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,1272215.5,1272215.5,19710,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374434,456361.00
05/09/2019 00:00,2,0.000,ALERT,213.06,299.67,59.985,1557374404,"201051344000585","174011545737251",0.00,3.00,0,296.36,302.98,0.0,0.0,0.000,1293441.6,1293441.6,27643,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557374436,456362.00
05/09/2019 00:00,2,0.000,ALERT,213.74,300.27,59.980,1557374404,"201051344000853","174011545737251",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,1295583.3,1295583.3,19309,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374438,456363.00
05/09/2019 00:00,2,0.000,ALERT,213.06,299.97,59.990,1557374404,"201051344001145","174011545737251",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,1295162.9,1295162.9,27559,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374439,456364.00
05/09/2019 00:00,2,0.000,ALERT,213.06,299.67,59.990,1557374404,"201051344000438","174011545737251",0.00,2.00,0,296.96,303.28,0.0,0.0,0.000,1288298.6,1288298.6,27590,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374441,456365.00
05/09/2019 00:00,2,0.000,ALERT,212.38,299.37,59.959,1557374404,"201051344001135","174011545737251",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,1275144.3,1275144.3,27537,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374443,456366.00
05/09/2019 00:00,2,0.000,ALERT,213.29,300.57,59.975,1557374404,"201051344000983","174011545737251",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,1293558.9,1293558.9,19304,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374445,456367.00
05/09/2019 00:00,2,0.000,ALERT,212.83,299.07,59.969,1557374404,"201051344001203","174011545737251",0.00,2.50,0,296.66,304.18,0.0,0.0,0.000,1282874.9,1282874.9,27598,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374447,456368.00
05/09/2019 00:00,2,0.000,ALERT,212.83,299.67,59.985,1557374404,"201051344001230","174011545737251",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,1278904.8,1278904.8,27431,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374449,456369.00
05/09/2019 00:00,2,0.000,ALERT,212.61,299.37,59.975,1557374404,"201051344000646","174011545737251",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,1272588.3,1272588.3,27572,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374451,456370.00
05/09/2019 00:00,2,0.000,ALERT,213.51,299.97,59.980,1557374404,"201051344000867","174011545737251",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,1270692.4,1270692.4,51502,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374453,456371.00
05/09/2019 00:00,2,0.000,ALERT,213.96,299.97,59.975,1557374404,"201051344000633","174011545737251",0.00,2.00,0,296.36,302.68,0.0,0.0,0.000,1268068.8,1268068.8,51598,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557374455,456372.00
05/09/2019 00:00,2,0.000,ALERT,212.38,299.37,59.985,1557374404,"201051344000955","174011545737251",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,1292768.5,1292768.5,27584,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374456,456373.00
05/09/2019 00:00,2,0.000,ALERT,213.51,299.67,60.006,1557374404,"201051344000648","174011545737251",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,1283162.2,1283162.2,51047,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374458,456374.00
05/09/2019 00:00,2,0.000,ALERT,213.74,299.97,59.975,1557374404,"201051344000645","174011545737251",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,1288161.4,1288161.4,51016,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557374460,456375.00
05/09/2019 00:00,2,0.000,ALERT,213.29,300.57,59.975,1557374404,"201051344000569","174011545737251",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,1304430.4,1304430.4,19220,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557374462,456376.00
05/09/2019 00:00,2,0.000,ALERT,213.74,299.67,60.017,1557374404,"179051228000119","174011545737251",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,91364.3,91364.3,19344,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557374464,456377.00
05/09/2019 00:15,2,0.000,ALERT,212.38,299.37,60.012,1557375304,"201051344000579","174011545737251",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,1304376.0,1304376.0,19670,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557375306,456378.00
05/09/2019 00:15,2,0.000,ALERT,212.61,298.47,60.012,1557375304,"201051344001025","174011545737251",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,1287012.6,1287012.6,27599,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557375308,456379.00
05/09/2019 00:15,2,0.000,ALERT,212.83,299.07,60.006,1557375304,"201051344001093","174011545737251",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,1270570.2,1270570.2,27646,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375309,456380.00
05/09/2019 00:15,2,0.000,ALERT,213.29,300.27,60.022,1557375304,"201051344000458","174011545737251",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,1287223.2,1287223.2,19426,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375311,456381.00
05/09/2019 00:15,2,0.000,ALERT,212.83,299.67,60.012,1557375304,"201051344000890","174011545737251",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,1285371.6,1285371.6,27559,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375313,456382.00
05/09/2019 00:15,2,0.000,ALERT,213.29,299.97,60.012,1557375304,"201051344000988","174011545737251",0.00,2.50,0,294.86,302.07,0.0,0.0,0.000,991129.9,991129.9,19758,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375315,456383.00
05/09/2019 00:15,2,0.000,ALERT,213.29,300.27,60.006,1557375304,"201051344000582","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1263995.3,1263995.3,27533,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375317,456384.00
05/09/2019 00:15,2,0.000,ALERT,213.29,300.57,60.017,1557375304,"201051344000868","174011545737251",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,1272560.0,1272560.0,51471,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375318,456385.00
05/09/2019 00:15,2,0.000,ALERT,213.74,300.27,60.028,1557375304,"201051344000576","174011545737251",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,1290474.7,1290474.7,23522,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557375320,456386.00
05/09/2019 00:15,2,0.000,ALERT,213.29,299.67,60.001,1557375304,"201051344001158","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1267198.4,1267198.4,19736,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375322,456387.00
05/09/2019 00:15,2,0.000,ALERT,212.83,298.77,60.017,1557375304,"201051344000917","174011545737251",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,1280496.6,1280496.6,27454,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557375324,456388.00
05/09/2019 00:15,2,0.000,ALERT,212.83,298.77,60.017,1557375304,"201051344000417","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1025806.9,1025806.9,27606,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375326,456389.00
05/09/2019 00:15,2,0.000,ALERT,213.06,299.07,60.006,1557375304,"201051344000685","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1286914.9,1286914.9,27619,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375328,456390.00
05/09/2019 00:15,2,0.000,ALERT,212.83,298.17,60.017,1557375304,"201051344000651","174011545737251",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,1279972.5,1279972.5,27585,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375329,456391.00
05/09/2019 00:15,2,0.000,ALERT,213.06,300.57,60.017,1557375304,"201051344000594","174011545737251",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,1292124.2,1292124.2,51465,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375331,456392.00
05/09/2019 00:15,2,0.000,ALERT,213.51,299.97,60.006,1557375304,"201051344000469","174011545737251",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,1272215.5,1272215.5,19712,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375333,456393.00
05/09/2019 00:15,2,0.000,ALERT,212.83,299.07,60.043,1557375304,"201051344000585","174011545737251",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,1293441.6,1293441.6,27645,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557375335,456394.00
05/09/2019 00:15,2,0.000,ALERT,213.96,299.97,60.012,1557375304,"201051344000853","174011545737251",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,1295583.3,1295583.3,19311,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375337,456395.00
05/09/2019 00:15,2,0.000,ALERT,213.06,299.37,60.028,1557375304,"201051344001145","174011545737251",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,1295162.9,1295162.9,27561,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375339,456396.00
05/09/2019 00:15,2,0.000,ALERT,212.83,299.07,60.043,1557375304,"201051344000438","174011545737251",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,1288298.6,1288298.6,27592,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375340,456397.00
05/09/2019 00:15,2,0.000,ALERT,212.38,299.07,59.996,1557375304,"201051344001135","174011545737251",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,1275144.3,1275144.3,27539,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375342,456398.00
05/09/2019 00:15,2,0.000,ALERT,213.29,299.97,60.006,1557375304,"201051344000983","174011545737251",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,1293558.9,1293558.9,19306,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375344,456399.00
05/09/2019 00:15,2,0.000,ALERT,212.83,298.77,60.012,1557375304,"201051344001203","174011545737251",0.00,2.50,0,296.06,302.68,0.0,0.0,0.000,1282874.9,1282874.9,27600,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557375346,456400.00
05/09/2019 00:15,2,0.000,ALERT,212.83,299.67,60.022,1557375304,"201051344001230","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1278904.8,1278904.8,27433,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557375348,456401.00
05/09/2019 00:15,2,0.000,ALERT,212.38,299.07,60.022,1557375304,"201051344000646","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1272588.3,1272588.3,27574,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375350,456402.00
05/09/2019 00:15,2,0.000,ALERT,213.51,299.67,60.022,1557375304,"201051344000867","174011545737251",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,1270692.4,1270692.4,51504,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375351,456403.00
05/09/2019 00:15,2,0.000,ALERT,213.96,299.67,60.028,1557375304,"201051344000633","174011545737251",0.00,2.00,0,295.46,302.07,0.0,0.0,0.000,1268068.8,1268068.8,51600,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557375353,456404.00
05/09/2019 00:15,2,0.000,ALERT,212.38,299.07,60.038,1557375304,"201051344000955","174011545737251",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,1292768.5,1292768.5,27586,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557375355,456405.00
05/09/2019 00:15,2,0.000,ALERT,213.29,299.37,60.022,1557375304,"201051344000648","174011545737251",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,1283162.2,1283162.2,51049,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375357,456406.00
05/09/2019 00:15,2,0.000,ALERT,213.51,299.97,60.038,1557375304,"201051344000645","174011545737251",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,1288161.4,1288161.4,51018,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375359,456407.00
05/09/2019 00:15,2,0.000,ALERT,213.29,300.57,60.070,1557375304,"201051344000569","174011545737251",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,1304430.4,1304430.4,19222,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557375360,456408.00
05/09/2019 00:15,2,0.000,ALERT,213.74,299.67,60.028,1557375304,"179051228000119","174011545737251",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,91364.3,91364.3,19346,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557375362,456409.00
05/09/2019 00:30,2,0.000,ALERT,213.51,300.87,60.033,1557376204,"201051344000579","174011545737251",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,1304376.0,1304376.0,19673,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376207,456410.00
05/09/2019 00:30,2,0.000,ALERT,212.83,299.07,60.038,1557376204,"201051344001025","174011545737251",0.00,2.00,0,295.16,301.77,0.0,0.0,0.000,1287012.6,1287012.6,27602,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376209,456411.00
05/09/2019 00:30,2,0.000,ALERT,212.83,299.97,60.012,1557376204,"201051344001093","174011545737251",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,1270570.2,1270570.2,27649,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376212,456412.00
05/09/2019 00:30,2,0.000,ALERT,213.51,300.57,60.038,1557376204,"201051344000458","174011545737251",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,1287223.2,1287223.2,19429,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376214,456413.00
05/09/2019 00:30,2,0.000,ALERT,212.83,300.57,60.043,1557376204,"201051344000890","174011545737251",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,1285371.6,1285371.6,27562,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376216,456414.00
05/09/2019 00:30,2,0.000,ALERT,213.51,300.27,60.065,1557376204,"201051344000988","174011545737251",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,991129.9,991129.9,19761,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376219,456415.00
05/09/2019 00:30,2,0.000,ALERT,213.29,300.57,60.028,1557376204,"201051344000582","174011545737251",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,1263995.3,1263995.3,27536,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376221,456416.00
05/09/2019 00:30,2,0.000,ALERT,213.51,301.17,60.038,1557376204,"201051344000868","174011545737251",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,1272560.0,1272560.0,51474,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557376224,456417.00
05/09/2019 00:30,2,0.000,ALERT,213.96,301.17,59.996,1557376204,"201051344000576","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1290474.7,1290474.7,23524,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376226,456418.00
05/09/2019 00:30,2,0.000,ALERT,213.51,300.27,60.033,1557376204,"201051344001158","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1267198.4,1267198.4,19738,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376227,456419.00
05/09/2019 00:30,2,0.000,ALERT,213.06,299.67,60.028,1557376204,"201051344000917","174011545737251",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,1280496.6,1280496.6,27456,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376229,456420.00
05/09/2019 00:30,2,0.000,ALERT,213.06,299.67,60.033,1557376204,"201051344000417","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1025806.9,1025806.9,27608,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557376231,456421.00
05/09/2019 00:30,2,0.000,ALERT,213.29,300.27,60.038,1557376204,"201051344000685","174011545737251",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,1286914.9,1286914.9,27621,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376233,456422.00
05/09/2019 00:30,2,0.000,ALERT,213.06,299.07,60.038,1557376204,"201051344000651","174011545737251",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,1279972.5,1279972.5,27587,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557376235,456423.00
05/09/2019 00:30,2,0.000,ALERT,213.06,301.17,60.028,1557376204,"201051344000594","174011545737251",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,1292124.2,1292124.2,51467,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376237,456424.00
05/09/2019 00:30,2,0.000,ALERT,213.51,300.57,60.075,1557376204,"201051344000469","174011545737251",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,1272215.5,1272215.5,19714,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557376238,456425.00
05/09/2019 00:30,2,0.000,ALERT,213.06,300.27,60.017,1557376204,"201051344000585","174011545737251",0.00,3.00,0,295.16,301.17,0.0,0.0,0.000,1293441.6,1293441.6,27647,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376240,456426.00
05/09/2019 00:30,2,0.000,ALERT,214.19,300.27,60.033,1557376204,"201051344000853","174011545737251",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,1295583.3,1295583.3,19313,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376242,456427.00
05/09/2019 00:30,2,0.000,ALERT,213.06,300.27,60.028,1557376204,"201051344001145","174011545737251",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,1295162.9,1295162.9,27563,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376244,456428.00
05/09/2019 00:30,2,0.000,ALERT,213.06,299.97,60.028,1557376204,"201051344000438","174011545737251",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,1288298.6,1288298.6,27594,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376246,456429.00
05/09/2019 00:30,2,0.000,ALERT,212.61,299.97,60.028,1557376204,"201051344001135","174011545737251",0.00,2.50,0,295.46,301.77,0.0,0.0,0.000,1275144.3,1275144.3,27541,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557376247,456430.00
05/09/2019 00:30,2,0.000,ALERT,213.51,300.87,60.043,1557376204,"201051344000983","174011545737251",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,1293558.9,1293558.9,19308,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376249,456431.00
05/09/2019 00:30,2,0.000,ALERT,213.06,299.37,59.990,1557376204,"201051344001203","174011545737251",0.00,2.50,0,295.16,302.68,0.0,0.0,0.000,1282874.9,1282874.9,27602,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376251,456432.00
05/09/2019 00:30,2,0.000,ALERT,212.83,300.27,60.017,1557376204,"201051344001230","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,1278904.8,1278904.8,27435,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376253,456433.00
05/09/2019 00:30,2,0.000,ALERT,212.83,299.37,60.033,1557376204,"201051344000646","174011545737251",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,1272588.3,1272588.3,27576,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557376255,456434.00
05/09/2019 00:30,2,0.000,ALERT,213.96,299.97,60.022,1557376204,"201051344000867","174011545737251",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,1270692.4,1270692.4,51507,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376257,456435.00
05/09/2019 00:30,2,0.000,ALERT,214.19,299.97,60.022,1557376204,"201051344000633","174011545737251",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,1268068.8,1268068.8,51603,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376260,456436.00
05/09/2019 00:30,2,0.000,ALERT,212.61,299.67,60.033,1557376204,"201051344000955","174011545737251",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,1292768.5,1292768.5,27589,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376262,456437.00
05/09/2019 00:30,2,0.000,ALERT,213.51,299.67,60.070,1557376204,"201051344000648","174011545737251",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,1283162.2,1283162.2,51052,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376265,456438.00
05/09/2019 00:30,2,0.000,ALERT,213.96,300.27,60.022,1557376204,"201051344000645","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1288161.4,1288161.4,51021,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557376267,456439.00
05/09/2019 00:30,2,0.000,ALERT,213.51,300.87,60.022,1557376204,"201051344000569","174011545737251",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,1304430.4,1304430.4,19224,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557376269,456440.00
05/09/2019 00:30,2,0.000,ALERT,213.96,299.97,60.028,1557376204,"179051228000119","174011545737251",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,91364.3,91364.3,19348,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557376271,456441.00
05/09/2019 00:45,2,0.000,ALERT,213.51,300.87,60.038,1557377104,"201051344000579","174011545737251",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,1304376.0,1304376.0,19675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377106,456442.00
05/09/2019 00:45,2,0.000,ALERT,212.61,299.07,60.049,1557377104,"201051344001025","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1287012.6,1287012.6,27604,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377108,456443.00
05/09/2019 00:45,2,0.000,ALERT,212.61,299.67,60.033,1557377104,"201051344001093","174011545737251",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,1270570.2,1270570.2,27651,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377110,456444.00
05/09/2019 00:45,2,0.000,ALERT,213.29,300.57,60.043,1557377104,"201051344000458","174011545737251",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,1287223.2,1287223.2,19431,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377112,456445.00
05/09/2019 00:45,2,0.000,ALERT,212.61,299.97,60.043,1557377104,"201051344000890","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1285371.6,1285371.6,27564,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377113,456446.00
05/09/2019 00:45,2,0.000,ALERT,213.29,300.27,60.017,1557377104,"201051344000988","174011545737251",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,991129.9,991129.9,19763,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377115,456447.00
05/09/2019 00:45,2,0.000,ALERT,213.06,300.57,60.065,1557377104,"201051344000582","174011545737251",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,1263995.3,1263995.3,27538,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377117,456448.00
05/09/2019 00:45,2,0.000,ALERT,213.51,301.17,60.038,1557377104,"201051344000868","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1272560.0,1272560.0,51476,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557377119,456449.00
05/09/2019 00:45,2,0.000,ALERT,213.96,300.87,60.022,1557377104,"201051344000576","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1290474.7,1290474.7,23526,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377121,456450.00
05/09/2019 00:45,2,0.000,ALERT,213.51,300.27,60.033,1557377104,"201051344001158","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1267198.4,1267198.4,19740,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377122,456451.00
05/09/2019 00:45,2,0.000,ALERT,212.83,299.07,60.033,1557377104,"201051344000917","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1280496.6,1280496.6,27458,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557377124,456452.00
05/09/2019 00:45,2,0.000,ALERT,212.83,299.07,60.033,1557377104,"201051344000417","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,1025806.9,1025806.9,27610,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557377126,456453.00
05/09/2019 00:45,2,0.000,ALERT,212.83,299.37,60.033,1557377104,"201051344000685","174011545737251",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,1286914.9,1286914.9,27623,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557377128,456454.00
05/09/2019 00:45,2,0.000,ALERT,212.61,298.47,60.038,1557377104,"201051344000651","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1279972.5,1279972.5,27589,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377130,456455.00
05/09/2019 00:45,2,0.000,ALERT,213.06,300.87,60.059,1557377104,"201051344000594","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1292124.2,1292124.2,51469,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557377131,456456.00
05/09/2019 00:45,2,0.000,ALERT,213.29,300.27,60.028,1557377104,"201051344000469","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1272215.5,1272215.5,19716,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377133,456457.00
05/09/2019 00:45,2,0.000,ALERT,212.61,299.37,60.028,1557377104,"201051344000585","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1293441.6,1293441.6,27649,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377135,456458.00
05/09/2019 00:45,2,0.000,ALERT,213.74,300.27,60.033,1557377104,"201051344000853","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1295583.3,1295583.3,19315,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377137,456459.00
05/09/2019 00:45,2,0.000,ALERT,212.61,299.37,60.017,1557377104,"201051344001145","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1295162.9,1295162.9,27565,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557377139,456460.00
05/09/2019 00:45,2,0.000,ALERT,212.38,299.07,59.980,1557377104,"201051344000438","174011545737251",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,1288298.6,1288298.6,27596,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377141,456461.00
05/09/2019 00:45,2,0.000,ALERT,212.16,299.07,60.022,1557377104,"201051344001135","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1275144.3,1275144.3,27543,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377143,456462.00
05/09/2019 00:45,2,0.000,ALERT,213.06,300.57,60.001,1557377104,"201051344000983","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1293558.9,1293558.9,19310,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377144,456463.00
05/09/2019 00:45,2,0.000,ALERT,212.38,298.77,60.065,1557377104,"201051344001203","174011545737251",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,1282874.9,1282874.9,27604,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377146,456464.00
05/09/2019 00:45,2,0.000,ALERT,212.38,299.37,60.033,1557377104,"201051344001230","174011545737251",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,1278904.8,1278904.8,27437,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377148,456465.00
05/09/2019 00:45,2,0.000,ALERT,211.93,298.77,60.033,1557377104,"201051344000646","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1272588.3,1272588.3,27578,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557377150,456466.00
05/09/2019 00:45,2,0.000,ALERT,213.29,299.07,60.049,1557377104,"201051344000867","174011545737251",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,1270692.4,1270692.4,51509,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557377152,456467.00
05/09/2019 00:45,2,0.000,ALERT,213.96,299.67,60.028,1557377104,"201051344000633","174011545737251",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,1268068.8,1268068.8,51605,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377153,456468.00
05/09/2019 00:45,2,0.000,ALERT,211.93,298.77,60.049,1557377104,"201051344000955","174011545737251",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,1292768.5,1292768.5,27591,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377155,456469.00
05/09/2019 00:45,2,0.000,ALERT,213.29,299.37,60.028,1557377104,"201051344000648","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1283162.2,1283162.2,51054,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377157,456470.00
05/09/2019 00:45,2,0.000,ALERT,213.51,299.67,60.038,1557377104,"201051344000645","174011545737251",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,1288161.4,1288161.4,51023,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377159,456471.00
05/09/2019 00:45,2,0.000,ALERT,213.29,300.57,60.033,1557377104,"201051344000569","174011545737251",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,1304430.4,1304430.4,19226,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557377161,456472.00
05/09/2019 00:45,2,0.000,ALERT,213.51,299.07,60.054,1557377104,"179051228000119","174011545737251",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,91364.3,91364.3,19350,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557377163,456473.00
05/09/2019 01:00,2,0.000,ALERT,213.06,300.57,59.975,1557378004,"201051344000579","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1304376.0,1304376.0,19677,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378006,456474.00
05/09/2019 01:00,2,0.000,ALERT,212.16,298.17,59.996,1557378004,"201051344001025","174011545737251",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,1287012.6,1287012.6,27606,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378008,456475.00
05/09/2019 01:00,2,0.000,ALERT,212.38,299.07,59.990,1557378004,"201051344001093","174011545737251",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,1270570.2,1270570.2,27653,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378010,456476.00
05/09/2019 01:00,2,0.000,ALERT,213.06,300.27,59.996,1557378004,"201051344000458","174011545737251",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,1287223.2,1287223.2,19433,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378012,456477.00
05/09/2019 01:00,2,0.000,ALERT,212.38,298.77,59.990,1557378004,"201051344000890","174011545737251",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,1285371.6,1285371.6,27566,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378013,456478.00
05/09/2019 01:00,2,0.000,ALERT,213.06,299.97,59.990,1557378004,"201051344000988","174011545737251",0.00,3.00,0,295.76,302.07,0.0,0.0,0.000,991129.9,991129.9,19765,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378015,456479.00
05/09/2019 01:00,2,0.000,ALERT,212.83,299.97,60.001,1557378004,"201051344000582","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1263995.3,1263995.3,27540,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378017,456480.00
05/09/2019 01:00,2,0.000,ALERT,213.06,300.87,59.990,1557378004,"201051344000868","174011545737251",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,1272560.0,1272560.0,51478,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378019,456481.00
05/09/2019 01:00,2,0.000,ALERT,213.74,300.57,59.996,1557378004,"201051344000576","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1290474.7,1290474.7,23528,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378021,456482.00
05/09/2019 01:00,2,0.000,ALERT,213.51,300.27,59.990,1557378004,"201051344001158","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1267198.4,1267198.4,19742,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378022,456483.00
05/09/2019 01:00,2,0.000,ALERT,212.61,298.47,60.028,1557378004,"201051344000917","174011545737251",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,1280496.6,1280496.6,27460,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378024,456484.00
05/09/2019 01:00,2,0.000,ALERT,212.83,298.77,59.969,1557378004,"201051344000417","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1025806.9,1025806.9,27612,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378026,456485.00
05/09/2019 01:00,2,0.000,ALERT,212.83,299.07,59.990,1557378004,"201051344000685","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1286914.9,1286914.9,27625,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378028,456486.00
05/09/2019 01:00,2,0.000,ALERT,212.61,298.17,60.006,1557378004,"201051344000651","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1279972.5,1279972.5,27591,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378030,456487.00
05/09/2019 01:00,2,0.000,ALERT,212.83,300.87,59.948,1557378004,"201051344000594","174011545737251",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,1292124.2,1292124.2,51471,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378032,456488.00
05/09/2019 01:00,2,0.000,ALERT,213.51,300.27,59.948,1557378004,"201051344000469","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1272215.5,1272215.5,19718,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378033,456489.00
05/09/2019 01:00,2,0.000,ALERT,212.83,299.37,59.959,1557378004,"201051344000585","174011545737251",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,1293441.6,1293441.6,27651,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378035,456490.00
