ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 01:00,2,0.000,ALERT,213.96,300.27,59.985,1557378004,"201051344000853","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1295583.3,1295583.3,19317,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378037,456491.00
05/09/2019 01:00,2,0.000,ALERT,212.83,299.37,59.980,1557378004,"201051344001145","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1295162.9,1295162.9,27567,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378039,456492.00
05/09/2019 01:00,2,0.000,ALERT,212.83,299.07,59.953,1557378004,"201051344000438","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1288298.6,1288298.6,27598,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378041,456493.00
05/09/2019 01:00,2,0.000,ALERT,212.16,299.07,59.980,1557378004,"201051344001135","174011545737251",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,1275144.3,1275144.3,27545,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378043,456494.00
05/09/2019 01:00,2,0.000,ALERT,213.29,300.27,59.980,1557378004,"201051344000983","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1293558.9,1293558.9,19312,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378044,456495.00
05/09/2019 01:00,2,0.000,ALERT,212.83,298.77,59.985,1557378004,"201051344001203","174011545737251",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,1282874.9,1282874.9,27606,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378046,456496.00
05/09/2019 01:00,2,0.000,ALERT,212.61,299.37,59.953,1557378004,"201051344001230","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1278904.8,1278904.8,27439,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378048,456497.00
05/09/2019 01:00,2,0.000,ALERT,212.38,299.37,59.985,1557378004,"201051344000646","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1272588.3,1272588.3,27580,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378050,456498.00
05/09/2019 01:00,2,0.000,ALERT,213.51,299.67,59.985,1557378004,"201051344000867","174011545737251",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,1270692.4,1270692.4,51511,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378052,456499.00
05/09/2019 01:00,2,0.000,ALERT,213.96,299.67,59.969,1557378004,"201051344000633","174011545737251",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,1268068.8,1268068.8,51607,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378053,456500.00
05/09/2019 01:00,2,0.000,ALERT,212.38,299.07,59.969,1557378004,"201051344000955","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1292768.5,1292768.5,27593,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378055,456501.00
05/09/2019 01:00,2,0.000,ALERT,213.29,298.77,59.969,1557378004,"201051344000648","174011545737251",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,1283162.2,1283162.2,51056,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378057,456502.00
05/09/2019 01:00,2,0.000,ALERT,213.74,299.67,59.985,1557378004,"201051344000645","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1288161.4,1288161.4,51025,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378059,456503.00
05/09/2019 01:00,2,0.000,ALERT,213.06,300.27,59.959,1557378004,"201051344000569","174011545737251",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,1304430.4,1304430.4,19228,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378061,456504.00
05/09/2019 01:00,2,0.000,ALERT,213.51,299.37,59.980,1557378004,"179051228000119","174011545737251",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,91364.3,91364.3,19352,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557378062,456505.00
05/09/2019 01:15,2,0.000,ALERT,213.51,300.87,60.028,1557378904,"201051344000579","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1304376.0,1304376.0,19679,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378907,456506.00
05/09/2019 01:15,2,0.000,ALERT,212.61,298.77,60.022,1557378904,"201051344001025","174011545737251",0.00,2.00,0,296.06,302.07,0.0,0.0,0.000,1287012.6,1287012.6,27608,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378908,456507.00
05/09/2019 01:15,2,0.000,ALERT,212.83,299.37,60.017,1557378904,"201051344001093","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1270570.2,1270570.2,27655,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378910,456508.00
05/09/2019 01:15,2,0.000,ALERT,213.51,300.27,60.022,1557378904,"201051344000458","174011545737251",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,1287223.2,1287223.2,19435,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378912,456509.00
05/09/2019 01:15,2,0.000,ALERT,212.83,299.97,59.980,1557378904,"201051344000890","174011545737251",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,1285371.6,1285371.6,27568,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378914,456510.00
05/09/2019 01:15,2,0.000,ALERT,213.29,299.97,59.990,1557378904,"201051344000988","174011545737251",0.00,3.00,0,295.46,302.07,0.0,0.0,0.000,991129.9,991129.9,19767,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378916,456511.00
05/09/2019 01:15,2,0.000,ALERT,213.29,300.27,60.012,1557378904,"201051344000582","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1263995.3,1263995.3,27542,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378918,456512.00
05/09/2019 01:15,2,0.000,ALERT,213.51,300.57,60.033,1557378904,"201051344000868","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1272560.0,1272560.0,51480,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378919,456513.00
05/09/2019 01:15,2,0.000,ALERT,213.96,300.57,59.985,1557378904,"201051344000576","174011545737251",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,1290474.7,1290474.7,23530,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378921,456514.00
05/09/2019 01:15,2,0.000,ALERT,213.74,299.97,60.022,1557378904,"201051344001158","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1267198.4,1267198.4,19744,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378923,456515.00
05/09/2019 01:15,2,0.000,ALERT,213.06,299.07,60.033,1557378904,"201051344000917","174011545737251",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,1280496.6,1280496.6,27462,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378925,456516.00
05/09/2019 01:15,2,0.000,ALERT,213.06,299.07,59.990,1557378904,"201051344000417","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1025806.9,1025806.9,27614,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378927,456517.00
05/09/2019 01:15,2,0.000,ALERT,213.06,299.07,60.038,1557378904,"201051344000685","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1286914.9,1286914.9,27627,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378929,456518.00
05/09/2019 01:15,2,0.000,ALERT,212.83,298.77,60.022,1557378904,"201051344000651","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1279972.5,1279972.5,27593,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378930,456519.00
05/09/2019 01:15,2,0.000,ALERT,213.29,300.87,60.022,1557378904,"201051344000594","174011545737251",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,1292124.2,1292124.2,51473,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378932,456520.00
05/09/2019 01:15,2,0.000,ALERT,213.74,299.97,60.001,1557378904,"201051344000469","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1272215.5,1272215.5,19720,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378934,456521.00
05/09/2019 01:15,2,0.000,ALERT,213.06,299.67,60.022,1557378904,"201051344000585","174011545737251",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,1293441.6,1293441.6,27653,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378936,456522.00
05/09/2019 01:15,2,0.000,ALERT,214.19,300.27,60.022,1557378904,"201051344000853","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1295583.3,1295583.3,19319,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378938,456523.00
05/09/2019 01:15,2,0.000,ALERT,213.29,299.97,60.028,1557378904,"201051344001145","174011545737251",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,1295162.9,1295162.9,27569,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378940,456524.00
05/09/2019 01:15,2,0.000,ALERT,213.06,299.67,60.017,1557378904,"201051344000438","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1288298.6,1288298.6,27600,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378942,456525.00
05/09/2019 01:15,2,0.000,ALERT,212.61,299.67,60.012,1557378904,"201051344001135","174011545737251",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,1275144.3,1275144.3,27547,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378943,456526.00
05/09/2019 01:15,2,0.000,ALERT,213.51,299.97,60.012,1557378904,"201051344000983","174011545737251",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,1293558.9,1293558.9,19314,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378945,456527.00
05/09/2019 01:15,2,0.000,ALERT,213.06,299.07,60.012,1557378904,"201051344001203","174011545737251",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,1282874.9,1282874.9,27608,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378947,456528.00
05/09/2019 01:15,2,0.000,ALERT,212.83,299.67,60.006,1557378904,"201051344001230","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1278904.8,1278904.8,27441,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378949,456529.00
05/09/2019 01:15,2,0.000,ALERT,212.61,299.37,60.006,1557378904,"201051344000646","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1272588.3,1272588.3,27582,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378951,456530.00
05/09/2019 01:15,2,0.000,ALERT,213.74,299.67,60.012,1557378904,"201051344000867","174011545737251",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,1270692.4,1270692.4,51513,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378953,456531.00
05/09/2019 01:15,2,0.000,ALERT,214.19,299.67,60.012,1557378904,"201051344000633","174011545737251",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,1268068.8,1268068.8,51609,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378954,456532.00
05/09/2019 01:15,2,0.000,ALERT,212.61,299.37,60.049,1557378904,"201051344000955","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1292768.5,1292768.5,27595,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378956,456533.00
05/09/2019 01:15,2,0.000,ALERT,213.51,299.37,60.017,1557378904,"201051344000648","174011545737251",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,1283162.2,1283162.2,51058,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378958,456534.00
05/09/2019 01:15,2,0.000,ALERT,213.96,300.57,59.996,1557378904,"201051344000645","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1288161.4,1288161.4,51027,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557378960,456535.00
05/09/2019 01:15,2,0.000,ALERT,213.51,301.17,59.985,1557378904,"201051344000569","174011545737251",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,1304430.4,1304430.4,19230,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557378962,456536.00
05/09/2019 01:15,2,0.000,ALERT,213.96,299.97,60.001,1557378904,"179051228000119","174011545737251",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,91364.3,91364.3,19354,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557378963,456537.00
05/09/2019 01:30,2,0.000,ALERT,213.06,300.27,59.996,1557379804,"201051344000579","174011545737251",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,1304376.0,1304376.0,19681,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557379806,456538.00
05/09/2019 01:30,2,0.000,ALERT,212.16,298.17,60.017,1557379804,"201051344001025","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1287012.6,1287012.6,27610,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557379808,456539.00
05/09/2019 01:30,2,0.000,ALERT,212.16,298.77,60.038,1557379804,"201051344001093","174011545737251",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,1270570.2,1270570.2,27657,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379810,456540.00
05/09/2019 01:30,2,0.000,ALERT,213.06,299.67,60.022,1557379804,"201051344000458","174011545737251",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,1287223.2,1287223.2,19437,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557379812,456541.00
05/09/2019 01:30,2,0.000,ALERT,212.16,299.07,60.022,1557379804,"201051344000890","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1285371.6,1285371.6,27570,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379814,456542.00
05/09/2019 01:30,2,0.000,ALERT,213.06,299.67,60.028,1557379804,"201051344000988","174011545737251",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,991129.9,991129.9,19769,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379816,456543.00
05/09/2019 01:30,2,0.000,ALERT,212.61,299.67,60.038,1557379804,"201051344000582","174011545737251",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,1263995.3,1263995.3,27544,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379817,456544.00
05/09/2019 01:30,2,0.000,ALERT,213.06,300.57,60.038,1557379804,"201051344000868","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1272560.0,1272560.0,51482,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379819,456545.00
05/09/2019 01:30,2,0.000,ALERT,213.74,300.27,60.028,1557379804,"201051344000576","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1290474.7,1290474.7,23532,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379821,456546.00
05/09/2019 01:30,2,0.000,ALERT,213.29,299.67,60.028,1557379804,"201051344001158","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1267198.4,1267198.4,19746,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379823,456547.00
05/09/2019 01:30,2,0.000,ALERT,212.38,298.47,59.985,1557379804,"201051344000917","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1280496.6,1280496.6,27464,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379825,456548.00
05/09/2019 01:30,2,0.000,ALERT,212.38,298.17,60.065,1557379804,"201051344000417","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1025806.9,1025806.9,27616,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379827,456549.00
05/09/2019 01:30,2,0.000,ALERT,212.38,298.77,60.070,1557379804,"201051344000685","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1286914.9,1286914.9,27629,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379828,456550.00
05/09/2019 01:30,2,0.000,ALERT,212.38,298.17,60.028,1557379804,"201051344000651","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1279972.5,1279972.5,27595,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379830,456551.00
05/09/2019 01:30,2,0.000,ALERT,212.83,300.57,60.028,1557379804,"201051344000594","174011545737251",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,1292124.2,1292124.2,51475,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379832,456552.00
05/09/2019 01:30,2,0.000,ALERT,213.29,299.97,60.028,1557379804,"201051344000469","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1272215.5,1272215.5,19722,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379834,456553.00
05/09/2019 01:30,2,0.000,ALERT,212.38,299.37,60.070,1557379804,"201051344000585","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1293441.6,1293441.6,27655,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557379836,456554.00
05/09/2019 01:30,2,0.000,ALERT,213.74,299.97,60.001,1557379804,"201051344000853","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1295583.3,1295583.3,19321,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557379838,456555.00
05/09/2019 01:30,2,0.000,ALERT,212.38,299.07,60.049,1557379804,"201051344001145","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1295162.9,1295162.9,27571,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379839,456556.00
05/09/2019 01:30,2,0.000,ALERT,212.38,299.37,60.038,1557379804,"201051344000438","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,1288298.6,1288298.6,27602,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379841,456557.00
05/09/2019 01:30,2,0.000,ALERT,211.93,299.07,60.033,1557379804,"201051344001135","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1275144.3,1275144.3,27549,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379843,456558.00
05/09/2019 01:30,2,0.000,ALERT,213.06,299.67,60.075,1557379804,"201051344000983","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1293558.9,1293558.9,19316,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557379845,456559.00
05/09/2019 01:30,2,0.000,ALERT,212.16,298.17,60.033,1557379804,"201051344001203","174011545737251",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,1282874.9,1282874.9,27610,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379847,456560.00
05/09/2019 01:30,2,0.000,ALERT,212.16,298.77,60.038,1557379804,"201051344001230","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1278904.8,1278904.8,27443,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379849,456561.00
05/09/2019 01:30,2,0.000,ALERT,211.70,298.47,60.075,1557379804,"201051344000646","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1272588.3,1272588.3,27584,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379851,456562.00
05/09/2019 01:30,2,0.000,ALERT,213.29,299.07,60.043,1557379804,"201051344000867","174011545737251",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,1270692.4,1270692.4,51515,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379852,456563.00
05/09/2019 01:30,2,0.000,ALERT,213.74,299.37,60.038,1557379804,"201051344000633","174011545737251",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,1268068.8,1268068.8,51611,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557379854,456564.00
05/09/2019 01:30,2,0.000,ALERT,211.70,298.77,60.038,1557379804,"201051344000955","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1292768.5,1292768.5,27597,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379856,456565.00
05/09/2019 01:30,2,0.000,ALERT,213.06,298.77,60.038,1557379804,"201051344000648","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1283162.2,1283162.2,51060,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379858,456566.00
05/09/2019 01:30,2,0.000,ALERT,213.51,299.67,60.033,1557379804,"201051344000645","174011545737251",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,1288161.4,1288161.4,51029,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379860,456567.00
05/09/2019 01:30,2,0.000,ALERT,213.06,300.27,60.033,1557379804,"201051344000569","174011545737251",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,1304430.4,1304430.4,19232,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557379861,456568.00
05/09/2019 01:30,2,0.000,ALERT,213.51,299.37,60.028,1557379804,"179051228000119","174011545737251",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,91364.3,91364.3,19356,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557379863,456569.00
05/09/2019 01:45,2,0.000,ALERT,213.06,300.27,60.012,1557380704,"201051344000579","174011545737251",0.00,3.00,0,287.05,306.88,0.0,0.0,0.000,1304376.0,1304376.0,19683,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380706,456570.00
05/09/2019 01:45,2,0.000,ALERT,211.70,297.57,60.059,1557380704,"201051344001025","174011545737251",0.00,2.00,0,285.84,302.98,0.0,0.0,0.000,1287012.6,1287012.6,27612,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380708,456571.00
05/09/2019 01:45,2,0.000,ALERT,211.93,298.77,60.017,1557380704,"201051344001093","174011545737251",0.00,3.70,0,286.14,303.28,0.0,0.0,0.000,1270570.2,1270570.2,27659,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380710,456572.00
05/09/2019 01:45,2,0.000,ALERT,212.83,299.67,60.006,1557380704,"201051344000458","174011545737251",0.00,3.70,0,286.44,306.88,0.0,0.0,0.000,1287223.2,1287223.2,19439,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380711,456573.00
05/09/2019 01:45,2,0.000,ALERT,211.70,299.07,60.012,1557380704,"201051344000890","174011545737251",0.00,3.30,0,286.74,303.58,0.0,0.0,0.000,1285371.6,1285371.6,27572,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380713,456574.00
05/09/2019 01:45,2,0.000,ALERT,212.83,299.37,60.006,1557380704,"201051344000988","174011545737251",0.00,3.00,0,284.04,305.38,0.0,0.0,0.000,991129.9,991129.9,19771,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380715,456575.00
05/09/2019 01:45,2,0.000,ALERT,212.38,299.37,60.012,1557380704,"201051344000582","174011545737251",0.00,2.00,0,287.05,303.88,0.0,0.0,0.000,1263995.3,1263995.3,27546,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557380717,456576.00
05/09/2019 01:45,2,0.000,ALERT,212.83,299.97,60.006,1557380704,"201051344000868","174011545737251",0.00,3.00,0,287.05,307.18,0.0,0.0,0.000,1272560.0,1272560.0,51484,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380719,456577.00
05/09/2019 01:45,2,0.000,ALERT,213.29,300.27,59.996,1557380704,"201051344000576","174011545737251",0.00,3.00,0,286.74,306.28,0.0,0.0,0.000,1290474.7,1290474.7,23534,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380721,456578.00
05/09/2019 01:45,2,0.000,ALERT,213.06,299.67,60.028,1557380704,"201051344001158","174011545737251",0.00,2.00,0,285.84,305.38,0.0,0.0,0.000,1267198.4,1267198.4,19748,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380722,456579.00
05/09/2019 01:45,2,0.000,ALERT,212.16,297.87,59.948,1557380704,"201051344000917","174011545737251",0.00,3.70,0,284.94,302.68,0.0,0.0,0.000,1280496.6,1280496.6,27466,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380724,456580.00
05/09/2019 01:45,2,0.000,ALERT,211.93,297.87,60.001,1557380704,"201051344000417","174011545737251",0.00,3.00,0,285.84,302.68,0.0,0.0,0.000,1025806.9,1025806.9,27618,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557380726,456581.00
05/09/2019 01:45,2,0.000,ALERT,212.16,298.17,60.006,1557380704,"201051344000685","174011545737251",0.00,3.00,0,286.44,303.28,0.0,0.0,0.000,1286914.9,1286914.9,27631,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557380728,456582.00
05/09/2019 01:45,2,0.000,ALERT,211.93,297.57,60.022,1557380704,"201051344000651","174011545737251",0.00,2.00,0,285.84,302.07,0.0,0.0,0.000,1279972.5,1279972.5,27597,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557380730,456583.00
05/09/2019 01:45,2,0.000,ALERT,212.61,299.67,60.001,1557380704,"201051344000594","174011545737251",0.00,2.50,0,286.14,306.88,0.0,0.0,0.000,1292124.2,1292124.2,51477,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557380731,456584.00
05/09/2019 01:45,2,0.000,ALERT,213.06,299.07,59.996,1557380704,"201051344000469","174011545737251",0.00,2.00,0,285.54,305.38,0.0,0.0,0.000,1272215.5,1272215.5,19724,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380733,456585.00
05/09/2019 01:45,2,0.000,ALERT,212.16,298.47,59.990,1557380704,"201051344000585","174011545737251",0.00,3.00,0,285.84,303.28,0.0,0.0,0.000,1293441.6,1293441.6,27657,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557380735,456586.00
05/09/2019 01:45,2,0.000,ALERT,213.51,299.07,59.964,1557380704,"201051344000853","174011545737251",0.00,2.50,0,286.14,306.58,0.0,0.0,0.000,1295583.3,1295583.3,19323,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380737,456587.00
05/09/2019 01:45,2,0.000,ALERT,212.16,298.47,59.975,1557380704,"201051344001145","174011545737251",0.00,2.50,0,286.74,303.58,0.0,0.0,0.000,1295162.9,1295162.9,27573,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380739,456588.00
05/09/2019 01:45,2,0.000,ALERT,211.93,298.17,60.001,1557380704,"201051344000438","174011545737251",0.00,2.50,0,286.44,303.28,0.0,0.0,0.000,1288298.6,1288298.6,27604,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380741,456589.00
05/09/2019 01:45,2,0.000,ALERT,211.48,298.17,60.001,1557380704,"201051344001135","174011545737251",0.00,2.50,0,286.44,302.98,0.0,0.0,0.000,1275144.3,1275144.3,27551,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557380743,456590.00
05/09/2019 01:45,2,0.000,ALERT,212.83,299.37,59.990,1557380704,"201051344000983","174011545737251",0.00,3.00,0,286.44,306.58,0.0,0.0,0.000,1293558.9,1293558.9,19318,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380744,456591.00
05/09/2019 01:45,2,0.000,ALERT,211.93,297.87,60.001,1557380704,"201051344001203","174011545737251",0.00,2.50,0,286.14,304.18,0.0,0.0,0.000,1282874.9,1282874.9,27612,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557380746,456592.00
05/09/2019 01:45,2,0.000,ALERT,211.93,298.77,60.001,1557380704,"201051344001230","174011545737251",0.00,3.00,0,286.44,303.58,0.0,0.0,0.000,1278904.8,1278904.8,27445,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380748,456593.00
05/09/2019 01:45,2,0.000,ALERT,211.70,298.17,59.990,1557380704,"201051344000646","174011545737251",0.00,2.50,0,285.54,302.98,0.0,0.0,0.000,1272588.3,1272588.3,27586,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380750,456594.00
05/09/2019 01:45,2,0.000,ALERT,213.06,298.77,60.001,1557380704,"201051344000867","174011545737251",0.00,3.30,0,285.54,306.88,0.0,0.0,0.000,1270692.4,1270692.4,51517,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557380752,456595.00
05/09/2019 01:45,2,0.000,ALERT,213.51,299.37,59.996,1557380704,"201051344000633","174011545737251",0.00,2.50,0,284.64,305.98,0.0,0.0,0.000,1268068.8,1268068.8,51613,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557380753,456596.00
05/09/2019 01:45,2,0.000,ALERT,211.48,298.47,59.975,1557380704,"201051344000955","174011545737251",0.00,3.00,0,286.14,302.98,0.0,0.0,0.000,1292768.5,1292768.5,27599,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380755,456597.00
05/09/2019 01:45,2,0.000,ALERT,213.06,298.77,59.975,1557380704,"201051344000648","174011545737251",0.00,1.50,0,285.54,306.28,0.0,0.0,0.000,1283162.2,1283162.2,51062,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380757,456598.00
05/09/2019 01:45,2,0.000,ALERT,213.51,299.67,60.006,1557380704,"201051344000645","174011545737251",0.00,3.30,0,286.14,306.28,0.0,0.0,0.000,1288161.4,1288161.4,51031,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557380759,456599.00
05/09/2019 01:45,2,0.000,ALERT,213.06,300.27,60.017,1557380704,"201051344000569","174011545737251",0.00,3.00,0,286.74,307.18,0.0,0.0,0.000,1304430.4,1304430.4,19234,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557380761,456600.00
05/09/2019 01:45,2,0.000,ALERT,213.29,299.07,60.033,1557380704,"179051228000119","174011545737251",0.00,4.50,0,285.54,305.38,0.0,0.0,0.000,91364.3,91364.3,19358,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557380762,456601.00
05/09/2019 02:00,2,0.000,ALERT,213.29,300.57,60.017,1557381604,"201051344000579","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1304376.0,1304376.0,19685,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381606,456602.00
05/09/2019 02:00,2,0.000,ALERT,212.38,298.47,60.001,1557381604,"201051344001025","174011545737251",0.00,2.50,0,293.96,301.47,0.0,0.0,0.000,1287012.6,1287012.6,27614,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381608,456603.00
05/09/2019 02:00,2,0.000,ALERT,212.61,299.07,59.996,1557381604,"201051344001093","174011545737251",0.00,3.70,0,294.26,300.57,0.0,0.0,0.000,1270570.2,1270570.2,27661,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381610,456604.00
05/09/2019 02:00,2,0.000,ALERT,213.29,299.97,60.006,1557381604,"201051344000458","174011545737251",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1287223.2,1287223.2,19441,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381611,456605.00
05/09/2019 02:00,2,0.000,ALERT,212.61,299.67,60.033,1557381604,"201051344000890","174011545737251",0.00,3.30,0,295.16,301.77,0.0,0.0,0.000,1285371.6,1285371.6,27574,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381613,456606.00
05/09/2019 02:00,2,0.000,ALERT,213.29,299.97,59.996,1557381604,"201051344000988","174011545737251",0.00,3.00,0,294.86,300.87,0.0,0.0,0.000,991129.9,991129.9,19773,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381615,456607.00
05/09/2019 02:00,2,0.000,ALERT,213.06,300.27,59.996,1557381604,"201051344000582","174011545737251",0.00,2.50,0,295.16,301.47,0.0,0.0,0.000,1263995.3,1263995.3,27548,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381617,456608.00
05/09/2019 02:00,2,0.000,ALERT,213.29,300.57,59.990,1557381604,"201051344000868","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1272560.0,1272560.0,51486,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381619,456609.00
05/09/2019 02:00,2,0.000,ALERT,213.96,300.57,60.001,1557381604,"201051344000576","174011545737251",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,1290474.7,1290474.7,23536,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381621,456610.00
05/09/2019 02:00,2,0.000,ALERT,213.51,299.97,59.985,1557381604,"201051344001158","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1267198.4,1267198.4,19750,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381622,456611.00
05/09/2019 02:00,2,0.000,ALERT,212.83,298.77,59.980,1557381604,"201051344000917","174011545737251",0.00,4.00,0,293.36,300.27,0.0,0.0,0.000,1280496.6,1280496.6,27468,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381624,456612.00
05/09/2019 02:00,2,0.000,ALERT,212.83,298.77,59.996,1557381604,"201051344000417","174011545737251",0.00,3.00,0,293.96,300.27,0.0,0.0,0.000,1025806.9,1025806.9,27620,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381626,456613.00
05/09/2019 02:00,2,0.000,ALERT,213.06,299.37,59.953,1557381604,"201051344000685","174011545737251",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,1286914.9,1286914.9,27633,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381628,456614.00
05/09/2019 02:00,2,0.000,ALERT,212.83,298.47,59.990,1557381604,"201051344000651","174011545737251",0.00,1.50,0,293.96,300.27,0.0,0.0,0.000,1279972.5,1279972.5,27599,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381630,456615.00
05/09/2019 02:00,2,0.000,ALERT,213.06,300.57,59.990,1557381604,"201051344000594","174011545737251",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,1292124.2,1292124.2,51479,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381631,456616.00
05/09/2019 02:00,2,0.000,ALERT,213.51,300.27,59.990,1557381604,"201051344000469","174011545737251",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,1272215.5,1272215.5,19726,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381633,456617.00
05/09/2019 02:00,2,0.000,ALERT,212.83,299.67,59.990,1557381604,"201051344000585","174011545737251",0.00,3.00,0,294.26,300.87,0.0,0.0,0.000,1293441.6,1293441.6,27659,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381635,456618.00
05/09/2019 02:00,2,0.000,ALERT,213.96,299.97,59.943,1557381604,"201051344000853","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1295583.3,1295583.3,19325,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381637,456619.00
05/09/2019 02:00,2,0.000,ALERT,213.06,299.97,59.990,1557381604,"201051344001145","174011545737251",0.00,3.00,0,294.86,301.47,0.0,0.0,0.000,1295162.9,1295162.9,27575,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381639,456620.00
05/09/2019 02:00,2,0.000,ALERT,212.83,299.37,59.964,1557381604,"201051344000438","174011545737251",0.00,2.50,0,294.86,301.17,0.0,0.0,0.000,1288298.6,1288298.6,27606,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381641,456621.00
05/09/2019 02:00,2,0.000,ALERT,212.38,299.37,59.990,1557381604,"201051344001135","174011545737251",0.00,2.50,0,294.56,301.17,0.0,0.0,0.000,1275144.3,1275144.3,27553,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381643,456622.00
05/09/2019 02:00,2,0.000,ALERT,213.51,300.27,59.990,1557381604,"201051344000983","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1293558.9,1293558.9,19320,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381644,456623.00
05/09/2019 02:00,2,0.000,ALERT,212.61,299.07,59.990,1557381604,"201051344001203","174011545737251",0.00,2.50,0,294.26,302.37,0.0,0.0,0.000,1282874.9,1282874.9,27614,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381646,456624.00
05/09/2019 02:00,2,0.000,ALERT,212.61,299.67,59.985,1557381604,"201051344001230","174011545737251",0.00,3.00,0,294.56,300.87,0.0,0.0,0.000,1278904.8,1278904.8,27447,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381648,456625.00
05/09/2019 02:00,2,0.000,ALERT,212.16,299.07,59.990,1557381604,"201051344000646","174011545737251",0.00,2.50,0,293.66,300.57,0.0,0.0,0.000,1272588.3,1272588.3,27588,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381650,456626.00
05/09/2019 02:00,2,0.000,ALERT,213.51,299.37,59.990,1557381604,"201051344000867","174011545737251",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,1270692.4,1270692.4,51519,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381652,456627.00
05/09/2019 02:00,2,0.000,ALERT,213.96,299.37,59.980,1557381604,"201051344000633","174011545737251",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,1268068.8,1268068.8,51615,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381653,456628.00
05/09/2019 02:00,2,0.000,ALERT,212.16,299.07,59.990,1557381604,"201051344000955","174011545737251",0.00,3.00,0,294.56,300.57,0.0,0.0,0.000,1292768.5,1292768.5,27601,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381655,456629.00
05/09/2019 02:00,2,0.000,ALERT,213.51,299.37,59.980,1557381604,"201051344000648","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1283162.2,1283162.2,51064,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381657,456630.00
05/09/2019 02:00,2,0.000,ALERT,213.96,299.97,60.038,1557381604,"201051344000645","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,1288161.4,1288161.4,51033,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557381659,456631.00
05/09/2019 02:00,2,0.000,ALERT,213.29,300.27,59.996,1557381604,"201051344000569","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1304430.4,1304430.4,19236,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557381661,456632.00
05/09/2019 02:00,2,0.000,ALERT,213.51,299.37,60.017,1557381604,"179051228000119","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,91364.3,91364.3,19360,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557381663,456633.00
05/09/2019 02:15,2,0.000,ALERT,213.96,303.58,60.028,1557382504,"201051344000579","174011545737251",0.00,3.00,0,298.47,318.30,0.0,0.0,0.000,1304376.0,1304376.0,19687,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382506,456634.00
05/09/2019 02:15,2,0.000,ALERT,213.06,299.67,60.038,1557382504,"201051344001025","174011545737251",0.00,2.50,0,296.06,318.61,0.0,0.0,0.000,1287012.6,1287012.6,27616,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557382508,456635.00
