ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 02:15,2,0.000,ALERT,213.29,300.57,60.033,1557382504,"201051344001093","174011545737251",0.00,3.70,0,296.66,318.61,0.0,0.0,0.000,1270570.2,1270570.2,27663,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382509,456636.00
05/09/2019 02:15,2,0.000,ALERT,213.74,302.98,60.038,1557382504,"201051344000458","174011545737251",0.00,4.00,0,297.87,318.30,0.0,0.0,0.000,1287223.2,1287223.2,19443,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382511,456637.00
05/09/2019 02:15,2,0.000,ALERT,213.29,300.87,60.081,1557382504,"201051344000890","174011545737251",0.00,3.30,0,300.27,302.37,0.0,0.0,0.000,1285371.6,1285371.6,27576,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382515,456638.00
05/09/2019 02:15,2,0.000,ALERT,213.74,302.98,60.043,1557382504,"201051344000988","174011545737251",0.00,3.00,0,295.46,316.80,0.0,0.0,0.000,991129.9,991129.9,19775,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557382517,456639.00
05/09/2019 02:15,2,0.000,ALERT,213.74,301.17,60.033,1557382504,"201051344000582","174011545737251",0.00,2.00,0,297.57,320.41,0.0,0.0,0.000,1263995.3,1263995.3,27550,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382519,456640.00
05/09/2019 02:15,2,0.000,ALERT,213.96,303.58,60.038,1557382504,"201051344000868","174011545737251",0.00,3.00,0,298.17,319.51,0.0,0.0,0.000,1272560.0,1272560.0,51488,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382520,456641.00
05/09/2019 02:15,2,0.000,ALERT,214.41,303.58,60.012,1557382504,"201051344000576","174011545737251",0.00,3.00,0,297.87,318.00,0.0,0.0,0.000,1290474.7,1290474.7,23538,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382522,456642.00
05/09/2019 02:15,2,0.000,ALERT,213.96,302.98,60.038,1557382504,"201051344001158","174011545737251",0.00,2.00,0,297.26,316.80,0.0,0.0,0.000,1267198.4,1267198.4,19752,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382524,456643.00
05/09/2019 02:15,2,0.000,ALERT,213.51,299.97,60.038,1557382504,"201051344000917","174011545737251",0.00,4.00,0,295.46,318.30,0.0,0.0,0.000,1280496.6,1280496.6,27470,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382526,456644.00
05/09/2019 02:15,2,0.000,ALERT,213.51,299.67,60.059,1557382504,"201051344000417","174011545737251",0.00,3.00,0,296.36,319.21,0.0,0.0,0.000,1025806.9,1025806.9,27622,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382528,456645.00
05/09/2019 02:15,2,0.000,ALERT,213.74,300.27,60.043,1557382504,"201051344000685","174011545737251",0.00,3.00,0,296.66,320.41,0.0,0.0,0.000,1286914.9,1286914.9,27635,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382529,456646.00
05/09/2019 02:15,2,0.000,ALERT,213.51,299.67,60.049,1557382504,"201051344000651","174011545737251",0.00,2.00,0,296.06,318.00,0.0,0.0,0.000,1279972.5,1279972.5,27601,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382531,456647.00
05/09/2019 02:15,2,0.000,ALERT,213.51,302.98,60.038,1557382504,"201051344000594","174011545737251",0.00,2.50,0,297.57,319.21,0.0,0.0,0.000,1292124.2,1292124.2,51481,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382533,456648.00
05/09/2019 02:15,2,0.000,ALERT,213.96,302.37,60.022,1557382504,"201051344000469","174011545737251",0.00,2.00,0,296.96,317.10,0.0,0.0,0.000,1272215.5,1272215.5,19728,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557382535,456649.00
05/09/2019 02:15,2,0.000,ALERT,213.29,300.57,60.070,1557382504,"201051344000585","174011545737251",0.00,3.30,0,296.36,319.21,0.0,0.0,0.000,1293441.6,1293441.6,27661,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557382537,456650.00
05/09/2019 02:15,2,0.000,ALERT,214.19,301.77,60.075,1557382504,"201051344000853","174011545737251",0.00,2.50,0,297.87,318.00,0.0,0.0,0.000,1295583.3,1295583.3,19327,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557382539,456651.00
05/09/2019 02:15,2,0.000,ALERT,213.51,300.27,60.033,1557382504,"201051344001145","174011545737251",0.00,3.00,0,297.26,320.41,0.0,0.0,0.000,1295162.9,1295162.9,27577,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557382541,456652.00
05/09/2019 02:15,2,0.000,ALERT,213.51,300.57,60.028,1557382504,"201051344000438","174011545737251",0.00,2.50,0,296.96,319.21,0.0,0.0,0.000,1288298.6,1288298.6,27608,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382542,456653.00
05/09/2019 02:15,2,0.000,ALERT,213.06,300.27,59.990,1557382504,"201051344001135","174011545737251",0.00,3.00,0,296.96,318.61,0.0,0.0,0.000,1275144.3,1275144.3,27555,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382544,456654.00
05/09/2019 02:15,2,0.000,ALERT,213.74,302.98,60.028,1557382504,"201051344000983","174011545737251",0.00,3.00,0,298.47,318.30,0.0,0.0,0.000,1293558.9,1293558.9,19322,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382546,456655.00
05/09/2019 02:15,2,0.000,ALERT,213.29,299.67,60.028,1557382504,"201051344001203","174011545737251",0.00,2.50,0,296.66,319.51,0.0,0.0,0.000,1282874.9,1282874.9,27616,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382548,456656.00
05/09/2019 02:15,2,0.000,ALERT,213.29,300.57,60.038,1557382504,"201051344001230","174011545737251",0.00,3.00,0,296.96,320.41,0.0,0.0,0.000,1278904.8,1278904.8,27449,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382550,456657.00
05/09/2019 02:15,2,0.000,ALERT,213.06,299.97,60.033,1557382504,"201051344000646","174011545737251",0.00,2.50,0,296.06,319.51,0.0,0.0,0.000,1272588.3,1272588.3,27590,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382551,456658.00
05/09/2019 02:15,2,0.000,ALERT,214.19,302.37,60.033,1557382504,"201051344000867","174011545737251",0.00,3.70,0,296.96,319.21,0.0,0.0,0.000,1270692.4,1270692.4,51521,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382553,456659.00
05/09/2019 02:15,2,0.000,ALERT,214.64,302.68,60.038,1557382504,"201051344000633","174011545737251",0.00,2.50,0,296.06,318.30,0.0,0.0,0.000,1268068.8,1268068.8,51617,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557382555,456660.00
05/09/2019 02:15,2,0.000,ALERT,212.83,300.27,60.017,1557382504,"201051344000955","174011545737251",0.00,3.00,0,296.66,319.21,0.0,0.0,0.000,1292768.5,1292768.5,27603,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382557,456661.00
05/09/2019 02:15,2,0.000,ALERT,213.96,301.77,60.022,1557382504,"201051344000648","174011545737251",0.00,2.00,0,296.96,318.30,0.0,0.0,0.000,1283162.2,1283162.2,51066,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382559,456662.00
05/09/2019 02:15,2,0.000,ALERT,214.41,302.68,60.006,1557382504,"201051344000645","174011545737251",0.00,3.30,0,297.87,318.30,0.0,0.0,0.000,1288161.4,1288161.4,51035,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557382560,456663.00
05/09/2019 02:15,2,0.000,ALERT,213.96,303.28,60.012,1557382504,"201051344000569","174011545737251",0.00,3.00,0,298.47,318.61,0.0,0.0,0.000,1304430.4,1304430.4,19238,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557382562,456664.00
05/09/2019 02:15,2,0.000,ALERT,214.19,302.37,60.006,1557382504,"179051228000119","174011545737251",0.00,4.50,0,296.06,317.10,0.0,0.0,0.000,91364.3,91364.3,19362,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557382564,456665.00
05/09/2019 02:30,2,0.000,ALERT,213.74,303.28,59.985,1557383404,"201051344000579","174011545737251",0.00,3.30,0,261.50,306.88,0.0,0.0,0.000,1304376.0,1304376.0,19689,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383406,456666.00
05/09/2019 02:30,2,0.000,ALERT,212.38,298.77,59.985,1557383404,"201051344001025","174011545737251",0.00,2.50,0,264.80,306.88,0.0,0.0,0.000,1287012.6,1287012.6,27618,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383408,456667.00
05/09/2019 02:30,2,0.000,ALERT,212.61,299.37,59.964,1557383404,"201051344001093","174011545737251",0.00,3.70,0,265.40,306.88,0.0,0.0,0.000,1270570.2,1270570.2,27665,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383410,456668.00
05/09/2019 02:30,2,0.000,ALERT,213.51,302.68,59.975,1557383404,"201051344000458","174011545737251",0.00,4.00,0,261.50,306.88,0.0,0.0,0.000,1287223.2,1287223.2,19445,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557383412,456669.00
05/09/2019 02:30,2,0.000,ALERT,212.38,299.67,59.943,1557383404,"201051344000890","174011545737251",0.00,3.30,0,266.01,306.58,0.0,0.0,0.000,1285371.6,1285371.6,27578,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383414,456670.00
05/09/2019 02:30,2,0.000,ALERT,213.51,302.37,60.006,1557383404,"201051344000988","174011545737251",0.00,3.30,0,259.99,306.28,0.0,0.0,0.000,991129.9,991129.9,19777,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383415,456671.00
05/09/2019 02:30,2,0.000,ALERT,212.83,299.97,59.990,1557383404,"201051344000582","174011545737251",0.00,2.50,0,266.31,307.78,0.0,0.0,0.000,1263995.3,1263995.3,27552,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383417,456672.00
05/09/2019 02:30,2,0.000,ALERT,213.51,302.68,60.006,1557383404,"201051344000868","174011545737251",0.00,3.30,0,262.10,307.18,0.0,0.0,0.000,1272560.0,1272560.0,51490,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557383419,456673.00
05/09/2019 02:30,2,0.000,ALERT,213.96,302.68,59.996,1557383404,"201051344000576","174011545737251",0.00,3.00,0,261.50,306.88,0.0,0.0,0.000,1290474.7,1290474.7,23540,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383421,456674.00
05/09/2019 02:30,2,0.000,ALERT,213.51,302.07,59.990,1557383404,"201051344001158","174011545737251",0.00,2.50,0,260.60,306.28,0.0,0.0,0.000,1267198.4,1267198.4,19754,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557383423,456675.00
05/09/2019 02:30,2,0.000,ALERT,212.61,298.47,60.006,1557383404,"201051344000917","174011545737251",0.00,4.00,0,265.10,306.28,0.0,0.0,0.000,1280496.6,1280496.6,27472,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557383424,456676.00
05/09/2019 02:30,2,0.000,ALERT,212.38,298.17,59.975,1557383404,"201051344000417","174011545737251",0.00,3.00,0,265.10,305.98,0.0,0.0,0.000,1025806.9,1025806.9,27624,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383426,456677.00
05/09/2019 02:30,2,0.000,ALERT,212.38,298.47,59.996,1557383404,"201051344000685","174011545737251",0.00,3.30,0,265.70,306.28,0.0,0.0,0.000,1286914.9,1286914.9,27637,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383428,456678.00
05/09/2019 02:30,2,0.000,ALERT,212.38,298.47,60.001,1557383404,"201051344000651","174011545737251",0.00,2.00,0,265.10,306.28,0.0,0.0,0.000,1279972.5,1279972.5,27603,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383430,456679.00
05/09/2019 02:30,2,0.000,ALERT,213.29,302.98,60.001,1557383404,"201051344000594","174011545737251",0.00,2.50,0,260.60,307.18,0.0,0.0,0.000,1292124.2,1292124.2,51483,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557383432,456680.00
05/09/2019 02:30,2,0.000,ALERT,213.74,302.68,60.038,1557383404,"201051344000469","174011545737251",0.00,2.50,0,261.20,306.28,0.0,0.0,0.000,1272215.5,1272215.5,19730,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383433,456681.00
05/09/2019 02:30,2,0.000,ALERT,212.61,299.37,60.001,1557383404,"201051344000585","174011545737251",0.00,3.30,0,265.70,307.18,0.0,0.0,0.000,1293441.6,1293441.6,27663,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557383435,456682.00
05/09/2019 02:30,2,0.000,ALERT,214.19,302.68,59.996,1557383404,"201051344000853","174011545737251",0.00,3.00,0,260.90,306.28,0.0,0.0,0.000,1295583.3,1295583.3,19329,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383437,456683.00
05/09/2019 02:30,2,0.000,ALERT,212.61,299.37,59.990,1557383404,"201051344001145","174011545737251",0.00,3.00,0,265.70,306.58,0.0,0.0,0.000,1295162.9,1295162.9,27579,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557383439,456684.00
05/09/2019 02:30,2,0.000,ALERT,212.61,299.37,59.964,1557383404,"201051344000438","174011545737251",0.00,2.50,0,265.40,306.58,0.0,0.0,0.000,1288298.6,1288298.6,27610,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383441,456685.00
05/09/2019 02:30,2,0.000,ALERT,212.16,299.07,59.964,1557383404,"201051344001135","174011545737251",0.00,3.00,0,265.40,306.88,0.0,0.0,0.000,1275144.3,1275144.3,27557,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557383443,456686.00
05/09/2019 02:30,2,0.000,ALERT,213.51,302.68,59.969,1557383404,"201051344000983","174011545737251",0.00,3.30,0,261.80,306.58,0.0,0.0,0.000,1293558.9,1293558.9,19324,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383445,456687.00
05/09/2019 02:30,2,0.000,ALERT,212.38,299.07,59.959,1557383404,"201051344001203","174011545737251",0.00,3.00,0,265.10,307.78,0.0,0.0,0.000,1282874.9,1282874.9,27618,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383447,456688.00
05/09/2019 02:30,2,0.000,ALERT,212.16,299.07,59.996,1557383404,"201051344001230","174011545737251",0.00,3.00,0,266.01,306.88,0.0,0.0,0.000,1278904.8,1278904.8,27451,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383448,456689.00
05/09/2019 02:30,2,0.000,ALERT,211.93,298.77,60.012,1557383404,"201051344000646","174011545737251",0.00,3.00,0,265.10,306.58,0.0,0.0,0.000,1272588.3,1272588.3,27592,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383450,456690.00
05/09/2019 02:30,2,0.000,ALERT,213.96,302.07,60.001,1557383404,"201051344000867","174011545737251",0.00,3.70,0,260.90,306.28,0.0,0.0,0.000,1270692.4,1270692.4,51523,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557383452,456691.00
05/09/2019 02:30,2,0.000,ALERT,214.19,302.07,59.985,1557383404,"201051344000633","174011545737251",0.00,2.50,0,258.79,306.28,0.0,0.0,0.000,1268068.8,1268068.8,51619,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383454,456692.00
05/09/2019 02:30,2,0.000,ALERT,211.93,299.07,60.012,1557383404,"201051344000955","174011545737251",0.00,3.00,0,265.70,306.58,0.0,0.0,0.000,1292768.5,1292768.5,27605,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383456,456693.00
05/09/2019 02:30,2,0.000,ALERT,213.74,301.77,60.001,1557383404,"201051344000648","174011545737251",0.00,2.00,0,261.50,306.28,0.0,0.0,0.000,1283162.2,1283162.2,51068,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557383457,456694.00
05/09/2019 02:30,2,0.000,ALERT,213.96,302.37,60.006,1557383404,"201051344000645","174011545737251",0.00,3.30,0,260.60,306.28,0.0,0.0,0.000,1288161.4,1288161.4,51037,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557383459,456695.00
05/09/2019 02:30,2,0.000,ALERT,213.29,302.68,59.975,1557383404,"201051344000569","174011545737251",0.00,3.30,0,261.80,307.18,0.0,0.0,0.000,1304430.4,1304430.4,19240,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557383461,456696.00
05/09/2019 02:30,2,0.000,ALERT,213.74,302.07,60.012,1557383404,"179051228000119","174011545737251",0.00,5.00,0,259.99,305.98,0.0,0.0,0.000,91364.3,91364.3,19364,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557383463,456697.00
05/09/2019 02:45,2,0.000,ALERT,213.74,303.58,60.033,1557384305,"201051344000579","174011545737251",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,1304376.0,1304376.0,19691,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384307,456698.00
05/09/2019 02:45,2,0.000,ALERT,212.38,298.47,60.038,1557384305,"201051344001025","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1287012.6,1287012.6,27620,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384309,456699.00
05/09/2019 02:45,2,0.000,ALERT,212.61,299.37,60.033,1557384305,"201051344001093","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1270570.2,1270570.2,27667,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384311,456700.00
05/09/2019 02:45,2,0.000,ALERT,213.74,302.68,60.033,1557384305,"201051344000458","174011545737251",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,1287223.2,1287223.2,19447,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384313,456701.00
05/09/2019 02:45,2,0.000,ALERT,212.16,299.07,60.033,1557384305,"201051344000890","174011545737251",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1285371.6,1285371.6,27580,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384314,456702.00
05/09/2019 02:45,2,0.000,ALERT,213.51,302.07,60.054,1557384305,"201051344000988","174011545737251",0.00,3.70,0,297.87,304.48,0.0,0.0,0.000,991129.9,991129.9,19779,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384316,456703.00
05/09/2019 02:45,2,0.000,ALERT,212.83,299.97,60.054,1557384305,"201051344000582","174011545737251",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,1263995.3,1263995.3,27554,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384318,456704.00
05/09/2019 02:45,2,0.000,ALERT,213.74,303.28,60.054,1557384305,"201051344000868","174011545737251",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,1272560.0,1272560.0,51492,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557384320,456705.00
05/09/2019 02:45,2,0.000,ALERT,214.19,302.98,60.054,1557384305,"201051344000576","174011545737251",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,1290474.7,1290474.7,23542,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384322,456706.00
05/09/2019 02:45,2,0.000,ALERT,213.74,302.07,60.049,1557384305,"201051344001158","174011545737251",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,1267198.4,1267198.4,19756,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557384324,456707.00
05/09/2019 02:45,2,0.000,ALERT,212.38,298.47,60.038,1557384305,"201051344000917","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1280496.6,1280496.6,27474,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384325,456708.00
05/09/2019 02:45,2,0.000,ALERT,212.61,298.47,60.012,1557384305,"201051344000417","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1025806.9,1025806.9,27626,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557384327,456709.00
05/09/2019 02:45,2,0.000,ALERT,212.83,299.07,60.054,1557384305,"201051344000685","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1286914.9,1286914.9,27639,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384329,456710.00
05/09/2019 02:45,2,0.000,ALERT,212.38,298.17,60.038,1557384305,"201051344000651","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1279972.5,1279972.5,27605,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384331,456711.00
05/09/2019 02:45,2,0.000,ALERT,213.29,302.98,60.070,1557384305,"201051344000594","174011545737251",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,1292124.2,1292124.2,51485,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557384333,456712.00
05/09/2019 02:45,2,0.000,ALERT,213.96,302.68,60.033,1557384305,"201051344000469","174011545737251",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,1272215.5,1272215.5,19732,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384335,456713.00
05/09/2019 02:45,2,0.000,ALERT,212.38,299.37,60.065,1557384305,"201051344000585","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1293441.6,1293441.6,27665,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384337,456714.00
05/09/2019 02:45,2,0.000,ALERT,214.19,302.37,60.033,1557384305,"201051344000853","174011545737251",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,1295583.3,1295583.3,19331,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557384338,456715.00
05/09/2019 02:45,2,0.000,ALERT,212.61,299.37,60.054,1557384305,"201051344001145","174011545737251",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,1295162.9,1295162.9,27581,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384340,456716.00
05/09/2019 02:45,2,0.000,ALERT,212.38,298.77,60.001,1557384305,"201051344000438","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1288298.6,1288298.6,27612,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384342,456717.00
05/09/2019 02:45,2,0.000,ALERT,211.93,299.07,60.028,1557384305,"201051344001135","174011545737251",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,1275144.3,1275144.3,27559,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557384344,456718.00
05/09/2019 02:45,2,0.000,ALERT,213.51,302.68,60.017,1557384305,"201051344000983","174011545737251",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,1293558.9,1293558.9,19326,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557384346,456719.00
05/09/2019 02:45,2,0.000,ALERT,212.38,299.07,60.028,1557384305,"201051344001203","174011545737251",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,1282874.9,1282874.9,27620,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384347,456720.00
05/09/2019 02:45,2,0.000,ALERT,212.16,299.07,60.028,1557384305,"201051344001230","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1278904.8,1278904.8,27453,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384349,456721.00
05/09/2019 02:45,2,0.000,ALERT,212.16,298.77,59.990,1557384305,"201051344000646","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1272588.3,1272588.3,27594,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384351,456722.00
05/09/2019 02:45,2,0.000,ALERT,213.96,302.07,60.028,1557384305,"201051344000867","174011545737251",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,1270692.4,1270692.4,51525,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384353,456723.00
05/09/2019 02:45,2,0.000,ALERT,214.19,302.07,60.022,1557384305,"201051344000633","174011545737251",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,1268068.8,1268068.8,51621,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557384355,456724.00
05/09/2019 02:45,2,0.000,ALERT,211.93,299.07,60.022,1557384305,"201051344000955","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1292768.5,1292768.5,27607,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384357,456725.00
05/09/2019 02:45,2,0.000,ALERT,213.74,301.77,60.012,1557384305,"201051344000648","174011545737251",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,1283162.2,1283162.2,51070,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384358,456726.00
05/09/2019 02:45,2,0.000,ALERT,213.96,302.37,60.022,1557384305,"201051344000645","174011545737251",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,1288161.4,1288161.4,51039,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557384360,456727.00
05/09/2019 02:45,2,0.000,ALERT,213.51,302.68,60.022,1557384305,"201051344000569","174011545737251",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,1304430.4,1304430.4,19242,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557384362,456728.00
05/09/2019 02:45,2,0.000,ALERT,213.96,302.07,60.017,1557384305,"179051228000119","174011545737251",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,91364.3,91364.3,19366,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557384364,456729.00
05/09/2019 03:00,2,0.000,ALERT,213.74,303.58,60.006,1557385205,"201051344000579","174011545737251",0.00,3.70,0,263.60,308.09,0.0,0.0,0.000,1304376.0,1304376.0,19693,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385207,456730.00
05/09/2019 03:00,2,0.000,ALERT,212.16,298.77,60.043,1557385205,"201051344001025","174011545737251",0.00,3.30,0,261.20,304.78,0.0,0.0,0.000,1287012.6,1287012.6,27622,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385209,456731.00
05/09/2019 03:00,2,0.000,ALERT,212.38,299.07,60.028,1557385205,"201051344001093","174011545737251",0.00,4.50,0,260.60,303.88,0.0,0.0,0.000,1270570.2,1270570.2,27669,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385211,456732.00
05/09/2019 03:00,2,0.000,ALERT,213.29,302.07,60.033,1557385205,"201051344000458","174011545737251",0.00,5.00,0,263.30,307.48,0.0,0.0,0.000,1287223.2,1287223.2,19449,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385212,456733.00
05/09/2019 03:00,2,0.000,ALERT,212.16,299.07,60.028,1557385205,"201051344000890","174011545737251",0.00,4.00,0,260.90,305.38,0.0,0.0,0.000,1285371.6,1285371.6,27582,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557385214,456734.00
05/09/2019 03:00,2,0.000,ALERT,213.29,302.07,60.022,1557385205,"201051344000988","174011545737251",0.00,3.70,0,263.00,306.28,0.0,0.0,0.000,991129.9,991129.9,19781,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557385216,456735.00
05/09/2019 03:00,2,0.000,ALERT,212.61,299.67,60.028,1557385205,"201051344000582","174011545737251",0.00,3.00,0,261.50,304.78,0.0,0.0,0.000,1263995.3,1263995.3,27556,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557385218,456736.00
05/09/2019 03:00,2,0.000,ALERT,213.51,302.98,60.043,1557385205,"201051344000868","174011545737251",0.00,3.30,0,264.20,307.78,0.0,0.0,0.000,1272560.0,1272560.0,51494,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385220,456737.00
05/09/2019 03:00,2,0.000,ALERT,214.19,302.98,60.033,1557385205,"201051344000576","174011545737251",0.00,3.30,0,263.90,307.18,0.0,0.0,0.000,1290474.7,1290474.7,23544,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385222,456738.00
05/09/2019 03:00,2,0.000,ALERT,213.74,302.07,60.038,1557385205,"201051344001158","174011545737251",0.00,3.30,0,263.30,306.58,0.0,0.0,0.000,1267198.4,1267198.4,19758,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385223,456739.00
05/09/2019 03:00,2,0.000,ALERT,212.16,298.17,60.028,1557385205,"201051344000917","174011545737251",0.00,5.00,0,259.39,303.28,0.0,0.0,0.000,1280496.6,1280496.6,27476,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557385225,456740.00
05/09/2019 03:00,2,0.000,ALERT,212.38,298.17,60.033,1557385205,"201051344000417","174011545737251",0.00,3.70,0,259.99,303.88,0.0,0.0,0.000,1025806.9,1025806.9,27628,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557385227,456741.00
05/09/2019 03:00,2,0.000,ALERT,212.61,299.07,60.038,1557385205,"201051344000685","174011545737251",0.00,4.00,0,260.29,304.18,0.0,0.0,0.000,1286914.9,1286914.9,27641,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385229,456742.00
05/09/2019 03:00,2,0.000,ALERT,212.38,298.17,60.070,1557385205,"201051344000651","174011545737251",0.00,3.00,0,260.90,303.58,0.0,0.0,0.000,1279972.5,1279972.5,27607,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385231,456743.00
05/09/2019 03:00,2,0.000,ALERT,213.29,303.28,60.033,1557385205,"201051344000594","174011545737251",0.00,3.30,0,263.60,307.18,0.0,0.0,0.000,1292124.2,1292124.2,51487,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557385232,456744.00
05/09/2019 03:00,2,0.000,ALERT,213.74,302.68,60.022,1557385205,"201051344000469","174011545737251",0.00,3.30,0,263.90,306.58,0.0,0.0,0.000,1272215.5,1272215.5,19734,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385234,456745.00
05/09/2019 03:00,2,0.000,ALERT,212.16,298.77,60.033,1557385205,"201051344000585","174011545737251",0.00,4.00,0,260.90,303.88,0.0,0.0,0.000,1293441.6,1293441.6,27667,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385236,456746.00
05/09/2019 03:00,2,0.000,ALERT,214.19,302.37,60.033,1557385205,"201051344000853","174011545737251",0.00,3.70,0,263.00,307.18,0.0,0.0,0.000,1295583.3,1295583.3,19333,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385238,456747.00
05/09/2019 03:00,2,0.000,ALERT,212.61,299.37,60.033,1557385205,"201051344001145","174011545737251",0.00,3.70,0,261.50,305.08,0.0,0.0,0.000,1295162.9,1295162.9,27583,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385240,456748.00
05/09/2019 03:00,2,0.000,ALERT,212.38,298.77,60.033,1557385205,"201051344000438","174011545737251",0.00,3.30,0,261.80,304.48,0.0,0.0,0.000,1288298.6,1288298.6,27614,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385242,456749.00
05/09/2019 03:00,2,0.000,ALERT,211.93,299.07,60.043,1557385205,"201051344001135","174011545737251",0.00,3.70,0,261.20,304.78,0.0,0.0,0.000,1275144.3,1275144.3,27561,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385243,456750.00
05/09/2019 03:00,2,0.000,ALERT,213.74,302.68,60.022,1557385205,"201051344000983","174011545737251",0.00,4.00,0,263.60,307.78,0.0,0.0,0.000,1293558.9,1293558.9,19328,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557385245,456751.00
05/09/2019 03:00,2,0.000,ALERT,212.61,298.77,60.028,1557385205,"201051344001203","174011545737251",0.00,3.30,0,259.99,305.68,0.0,0.0,0.000,1282874.9,1282874.9,27622,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385247,456752.00
05/09/2019 03:00,2,0.000,ALERT,212.16,299.07,60.017,1557385205,"201051344001230","174011545737251",0.00,3.70,0,261.20,304.78,0.0,0.0,0.000,1278904.8,1278904.8,27455,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385249,456753.00
05/09/2019 03:00,2,0.000,ALERT,211.93,298.47,60.017,1557385205,"201051344000646","174011545737251",0.00,3.70,0,259.69,303.58,0.0,0.0,0.000,1272588.3,1272588.3,27596,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385251,456754.00
05/09/2019 03:00,2,0.000,ALERT,213.74,301.77,60.017,1557385205,"201051344000867","174011545737251",0.00,4.00,0,263.30,307.48,0.0,0.0,0.000,1270692.4,1270692.4,51527,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385252,456755.00
05/09/2019 03:00,2,0.000,ALERT,213.96,301.47,60.017,1557385205,"201051344000633","174011545737251",0.00,3.30,0,261.80,306.28,0.0,0.0,0.000,1268068.8,1268068.8,51623,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557385254,456756.00
05/09/2019 03:00,2,0.000,ALERT,211.70,298.77,60.001,1557385205,"201051344000955","174011545737251",0.00,3.70,0,261.80,304.18,0.0,0.0,0.000,1292768.5,1292768.5,27609,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385257,456757.00
05/09/2019 03:00,2,0.000,ALERT,213.51,301.77,60.022,1557385205,"201051344000648","174011545737251",0.00,3.00,0,263.00,307.18,0.0,0.0,0.000,1283162.2,1283162.2,51072,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557385259,456758.00
05/09/2019 03:00,2,0.000,ALERT,213.96,302.37,60.012,1557385205,"201051344000645","174011545737251",0.00,4.00,0,263.00,306.88,0.0,0.0,0.000,1288161.4,1288161.4,51041,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557385261,456759.00
05/09/2019 03:00,2,0.000,ALERT,213.74,303.28,60.012,1557385205,"201051344000569","174011545737251",0.00,3.70,0,263.60,308.09,0.0,0.0,0.000,1304430.4,1304430.4,19244,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557385262,456760.00
05/09/2019 03:00,2,0.000,ALERT,213.96,302.07,60.001,1557385205,"179051228000119","174011545737251",0.00,5.50,0,262.70,305.98,0.0,0.0,0.000,91364.3,91364.3,19368,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557385264,456761.00
05/09/2019 03:15,2,0.000,ALERT,213.96,303.88,60.028,1557386104,"201051344000579","174011545737251",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,1304376.0,1304376.0,19695,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386106,456762.00
05/09/2019 03:15,2,0.000,ALERT,212.61,299.07,60.033,1557386104,"201051344001025","174011545737251",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,1287012.6,1287012.6,27624,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386108,456763.00
05/09/2019 03:15,2,0.000,ALERT,212.61,299.97,60.043,1557386104,"201051344001093","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1270570.2,1270570.2,27671,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386110,456764.00
05/09/2019 03:15,2,0.000,ALERT,213.74,303.28,60.006,1557386104,"201051344000458","174011545737251",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,1287223.2,1287223.2,19451,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386112,456765.00
05/09/2019 03:15,2,0.000,ALERT,212.61,300.27,60.033,1557386104,"201051344000890","174011545737251",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,1285371.6,1285371.6,27584,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386114,456766.00
05/09/2019 03:15,2,0.000,ALERT,213.51,302.68,60.033,1557386104,"201051344000988","174011545737251",0.00,4.00,0,297.87,304.48,0.0,0.0,0.000,991129.9,991129.9,19783,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386115,456767.00
05/09/2019 03:15,2,0.000,ALERT,213.06,300.57,60.033,1557386104,"201051344000582","174011545737251",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,1263995.3,1263995.3,27558,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386117,456768.00
05/09/2019 03:15,2,0.000,ALERT,213.74,303.58,60.028,1557386104,"201051344000868","174011545737251",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,1272560.0,1272560.0,51496,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386119,456769.00
05/09/2019 03:15,2,0.000,ALERT,214.19,303.58,60.033,1557386104,"201051344000576","174011545737251",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,1290474.7,1290474.7,23546,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386121,456770.00
05/09/2019 03:15,2,0.000,ALERT,213.96,303.28,60.059,1557386104,"201051344001158","174011545737251",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,1267198.4,1267198.4,19760,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386123,456771.00
05/09/2019 03:15,2,0.000,ALERT,212.83,299.07,60.038,1557386104,"201051344000917","174011545737251",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,1280496.6,1280496.6,27478,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386125,456772.00
05/09/2019 03:15,2,0.000,ALERT,212.83,299.37,60.038,1557386104,"201051344000417","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1025806.9,1025806.9,27630,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386126,456773.00
05/09/2019 03:15,2,0.000,ALERT,212.83,299.67,60.006,1557386104,"201051344000685","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1286914.9,1286914.9,27643,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386128,456774.00
05/09/2019 03:15,2,0.000,ALERT,212.61,298.77,60.038,1557386104,"201051344000651","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1279972.5,1279972.5,27609,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386130,456775.00
05/09/2019 03:15,2,0.000,ALERT,213.51,303.88,60.033,1557386104,"201051344000594","174011545737251",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,1292124.2,1292124.2,51489,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386132,456776.00
05/09/2019 03:15,2,0.000,ALERT,213.96,303.28,60.038,1557386104,"201051344000469","174011545737251",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,1272215.5,1272215.5,19736,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386134,456777.00
05/09/2019 03:15,2,0.000,ALERT,212.61,300.27,60.065,1557386104,"201051344000585","174011545737251",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,1293441.6,1293441.6,27669,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386136,456778.00
05/09/2019 03:15,2,0.000,ALERT,214.41,303.28,60.043,1557386104,"201051344000853","174011545737251",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,1295583.3,1295583.3,19335,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386138,456779.00
05/09/2019 03:15,2,0.000,ALERT,213.06,300.27,60.033,1557386104,"201051344001145","174011545737251",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,1295162.9,1295162.9,27585,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386139,456780.00
