ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 03:15,2,0.000,ALERT,212.61,300.27,60.038,1557386104,"201051344000438","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1288298.6,1288298.6,27616,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386141,456781.00
05/09/2019 03:15,2,0.000,ALERT,212.38,299.97,60.049,1557386104,"201051344001135","174011545737251",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,1275144.3,1275144.3,27563,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386143,456782.00
05/09/2019 03:15,2,0.000,ALERT,213.96,303.58,60.043,1557386104,"201051344000983","174011545737251",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,1293558.9,1293558.9,19330,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386145,456783.00
05/09/2019 03:15,2,0.000,ALERT,212.61,299.67,60.033,1557386104,"201051344001203","174011545737251",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,1282874.9,1282874.9,27624,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386147,456784.00
05/09/2019 03:15,2,0.000,ALERT,212.61,300.27,60.038,1557386104,"201051344001230","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1278904.8,1278904.8,27457,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386148,456785.00
05/09/2019 03:15,2,0.000,ALERT,212.16,299.97,60.038,1557386104,"201051344000646","174011545737251",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,1272588.3,1272588.3,27598,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386150,456786.00
05/09/2019 03:15,2,0.000,ALERT,213.96,302.98,60.043,1557386104,"201051344000867","174011545737251",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,1270692.4,1270692.4,51529,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386152,456787.00
05/09/2019 03:15,2,0.000,ALERT,214.41,302.98,60.028,1557386104,"201051344000633","174011545737251",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,1268068.8,1268068.8,51625,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386154,456788.00
05/09/2019 03:15,2,0.000,ALERT,212.16,300.27,60.043,1557386104,"201051344000955","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1292768.5,1292768.5,27611,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386156,456789.00
05/09/2019 03:15,2,0.000,ALERT,213.96,302.68,60.054,1557386104,"201051344000648","174011545737251",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,1283162.2,1283162.2,51074,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557386157,456790.00
05/09/2019 03:15,2,0.000,ALERT,214.19,303.28,60.043,1557386104,"201051344000645","174011545737251",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,1288161.4,1288161.4,51043,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386159,456791.00
05/09/2019 03:15,2,0.000,ALERT,213.74,303.58,60.033,1557386104,"201051344000569","174011545737251",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,1304430.4,1304430.4,19246,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557386161,456792.00
05/09/2019 03:15,2,0.000,ALERT,214.19,302.37,60.038,1557386104,"179051228000119","174011545737251",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,91364.3,91364.3,19370,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557386163,456793.00
05/09/2019 03:30,2,0.000,ALERT,213.29,303.28,60.006,1557387004,"201051344000579","174011545737251",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,1304376.0,1304376.0,19697,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387007,456794.00
05/09/2019 03:30,2,0.000,ALERT,212.16,298.47,60.006,1557387004,"201051344001025","174011545737251",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,1287012.6,1287012.6,27626,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387008,456795.00
05/09/2019 03:30,2,0.000,ALERT,212.38,299.37,60.022,1557387004,"201051344001093","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1270570.2,1270570.2,27673,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387010,456796.00
05/09/2019 03:30,2,0.000,ALERT,213.06,302.37,59.985,1557387004,"201051344000458","174011545737251",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,1287223.2,1287223.2,19453,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387012,456797.00
05/09/2019 03:30,2,0.000,ALERT,212.16,299.37,60.006,1557387004,"201051344000890","174011545737251",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,1285371.6,1285371.6,27586,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387014,456798.00
05/09/2019 03:30,2,0.000,ALERT,213.06,302.07,60.001,1557387004,"201051344000988","174011545737251",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,991129.9,991129.9,19785,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387016,456799.00
05/09/2019 03:30,2,0.000,ALERT,212.83,300.27,60.006,1557387004,"201051344000582","174011545737251",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,1263995.3,1263995.3,27560,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387017,456800.00
05/09/2019 03:30,2,0.000,ALERT,213.29,302.98,60.001,1557387004,"201051344000868","174011545737251",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,1272560.0,1272560.0,51498,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387019,456801.00
05/09/2019 03:30,2,0.000,ALERT,213.96,303.28,60.006,1557387004,"201051344000576","174011545737251",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,1290474.7,1290474.7,23548,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387021,456802.00
05/09/2019 03:30,2,0.000,ALERT,213.51,302.37,60.017,1557387004,"201051344001158","174011545737251",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,1267198.4,1267198.4,19762,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387023,456803.00
05/09/2019 03:30,2,0.000,ALERT,212.61,298.77,60.001,1557387004,"201051344000917","174011545737251",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,1280496.6,1280496.6,27480,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387025,456804.00
05/09/2019 03:30,2,0.000,ALERT,212.61,298.47,59.990,1557387004,"201051344000417","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1025806.9,1025806.9,27632,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387026,456805.00
05/09/2019 03:30,2,0.000,ALERT,212.61,298.77,60.043,1557387004,"201051344000685","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1286914.9,1286914.9,27645,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387028,456806.00
05/09/2019 03:30,2,0.000,ALERT,212.38,298.47,59.996,1557387004,"201051344000651","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1279972.5,1279972.5,27611,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387030,456807.00
05/09/2019 03:30,2,0.000,ALERT,213.06,302.98,59.996,1557387004,"201051344000594","174011545737251",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,1292124.2,1292124.2,51491,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387032,456808.00
05/09/2019 03:30,2,0.000,ALERT,213.51,302.07,59.990,1557387004,"201051344000469","174011545737251",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,1272215.5,1272215.5,19738,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387034,456809.00
05/09/2019 03:30,2,0.000,ALERT,212.38,299.37,60.001,1557387004,"201051344000585","174011545737251",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,1293441.6,1293441.6,27671,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387036,456810.00
05/09/2019 03:30,2,0.000,ALERT,213.96,302.68,59.985,1557387004,"201051344000853","174011545737251",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,1295583.3,1295583.3,19337,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387038,456811.00
05/09/2019 03:30,2,0.000,ALERT,212.61,299.37,59.996,1557387004,"201051344001145","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1295162.9,1295162.9,27587,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387039,456812.00
05/09/2019 03:30,2,0.000,ALERT,212.61,299.07,59.959,1557387004,"201051344000438","174011545737251",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,1288298.6,1288298.6,27618,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387041,456813.00
05/09/2019 03:30,2,0.000,ALERT,212.16,299.07,59.996,1557387004,"201051344001135","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1275144.3,1275144.3,27565,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387043,456814.00
05/09/2019 03:30,2,0.000,ALERT,213.29,302.68,60.006,1557387004,"201051344000983","174011545737251",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,1293558.9,1293558.9,19332,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387045,456815.00
05/09/2019 03:30,2,0.000,ALERT,212.38,298.77,60.012,1557387004,"201051344001203","174011545737251",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,1282874.9,1282874.9,27626,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387047,456816.00
05/09/2019 03:30,2,0.000,ALERT,212.16,299.67,60.001,1557387004,"201051344001230","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1278904.8,1278904.8,27459,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387049,456817.00
05/09/2019 03:30,2,0.000,ALERT,211.93,298.77,60.001,1557387004,"201051344000646","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1272588.3,1272588.3,27600,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387050,456818.00
05/09/2019 03:30,2,0.000,ALERT,213.74,302.07,60.012,1557387004,"201051344000867","174011545737251",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,1270692.4,1270692.4,51531,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387052,456819.00
05/09/2019 03:30,2,0.000,ALERT,213.96,302.07,59.990,1557387004,"201051344000633","174011545737251",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,1268068.8,1268068.8,51627,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387054,456820.00
05/09/2019 03:30,2,0.000,ALERT,211.70,298.77,60.001,1557387004,"201051344000955","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1292768.5,1292768.5,27613,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387056,456821.00
05/09/2019 03:30,2,0.000,ALERT,213.51,301.77,59.996,1557387004,"201051344000648","174011545737251",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,1283162.2,1283162.2,51076,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387058,456822.00
05/09/2019 03:30,2,0.000,ALERT,213.96,302.68,60.001,1557387004,"201051344000645","174011545737251",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,1288161.4,1288161.4,51045,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387059,456823.00
05/09/2019 03:30,2,0.000,ALERT,213.51,303.28,60.006,1557387004,"201051344000569","174011545737251",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,1304430.4,1304430.4,19248,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387061,456824.00
05/09/2019 03:30,2,0.000,ALERT,213.74,302.07,60.001,1557387004,"179051228000119","174011545737251",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,91364.3,91364.3,19372,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557387063,456825.00
05/09/2019 03:45,2,0.000,ALERT,213.96,304.18,60.017,1557387904,"201051344000579","174011545737251",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,1304376.0,1304376.0,19699,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387906,456826.00
05/09/2019 03:45,2,0.000,ALERT,212.38,299.07,60.028,1557387904,"201051344001025","174011545737251",0.00,3.30,0,295.46,302.37,0.0,0.0,0.000,1287012.6,1287012.6,27628,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387908,456827.00
05/09/2019 03:45,2,0.000,ALERT,212.38,299.67,60.022,1557387904,"201051344001093","174011545737251",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,1270570.2,1270570.2,27675,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387910,456828.00
05/09/2019 03:45,2,0.000,ALERT,213.74,303.58,60.017,1557387904,"201051344000458","174011545737251",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,1287223.2,1287223.2,19455,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387912,456829.00
05/09/2019 03:45,2,0.000,ALERT,212.38,299.97,60.065,1557387904,"201051344000890","174011545737251",0.00,4.50,0,296.36,302.68,0.0,0.0,0.000,1285371.6,1285371.6,27588,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387914,456830.00
05/09/2019 03:45,2,0.000,ALERT,213.51,303.28,60.028,1557387904,"201051344000988","174011545737251",0.00,4.00,0,298.17,304.78,0.0,0.0,0.000,991129.9,991129.9,19787,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387915,456831.00
05/09/2019 03:45,2,0.000,ALERT,213.06,300.57,60.022,1557387904,"201051344000582","174011545737251",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,1263995.3,1263995.3,27562,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387917,456832.00
05/09/2019 03:45,2,0.000,ALERT,213.74,303.88,60.017,1557387904,"201051344000868","174011545737251",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,1272560.0,1272560.0,51500,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387919,456833.00
05/09/2019 03:45,2,0.000,ALERT,214.19,303.88,60.028,1557387904,"201051344000576","174011545737251",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,1290474.7,1290474.7,23550,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387921,456834.00
05/09/2019 03:45,2,0.000,ALERT,213.96,303.28,60.033,1557387904,"201051344001158","174011545737251",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,1267198.4,1267198.4,19764,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387923,456835.00
05/09/2019 03:45,2,0.000,ALERT,212.61,299.07,60.022,1557387904,"201051344000917","174011545737251",0.00,5.00,0,294.56,300.87,0.0,0.0,0.000,1280496.6,1280496.6,27482,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387925,456836.00
05/09/2019 03:45,2,0.000,ALERT,212.83,299.07,60.006,1557387904,"201051344000417","174011545737251",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,1025806.9,1025806.9,27634,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387926,456837.00
05/09/2019 03:45,2,0.000,ALERT,212.83,299.67,60.022,1557387904,"201051344000685","174011545737251",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,1286914.9,1286914.9,27647,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387928,456838.00
05/09/2019 03:45,2,0.000,ALERT,212.38,298.47,60.006,1557387904,"201051344000651","174011545737251",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,1279972.5,1279972.5,27613,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387930,456839.00
05/09/2019 03:45,2,0.000,ALERT,213.29,303.88,60.038,1557387904,"201051344000594","174011545737251",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,1292124.2,1292124.2,51493,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387932,456840.00
05/09/2019 03:45,2,0.000,ALERT,213.74,303.28,60.012,1557387904,"201051344000469","174011545737251",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,1272215.5,1272215.5,19740,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387934,456841.00
05/09/2019 03:45,2,0.000,ALERT,212.61,299.37,59.964,1557387904,"201051344000585","174011545737251",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,1293441.6,1293441.6,27673,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387935,456842.00
05/09/2019 03:45,2,0.000,ALERT,214.41,302.98,60.017,1557387904,"201051344000853","174011545737251",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,1295583.3,1295583.3,19339,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387937,456843.00
05/09/2019 03:45,2,0.000,ALERT,212.61,299.67,60.017,1557387904,"201051344001145","174011545737251",0.00,4.00,0,296.36,302.68,0.0,0.0,0.000,1295162.9,1295162.9,27589,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387939,456844.00
05/09/2019 03:45,2,0.000,ALERT,212.61,299.37,60.028,1557387904,"201051344000438","174011545737251",0.00,3.70,0,296.06,302.37,0.0,0.0,0.000,1288298.6,1288298.6,27620,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387941,456845.00
05/09/2019 03:45,2,0.000,ALERT,211.93,299.07,60.006,1557387904,"201051344001135","174011545737251",0.00,4.00,0,296.06,302.37,0.0,0.0,0.000,1275144.3,1275144.3,27567,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387943,456846.00
05/09/2019 03:45,2,0.000,ALERT,213.51,303.28,60.022,1557387904,"201051344000983","174011545737251",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,1293558.9,1293558.9,19334,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387945,456847.00
05/09/2019 03:45,2,0.000,ALERT,212.38,299.07,60.006,1557387904,"201051344001203","174011545737251",0.00,4.00,0,295.76,303.58,0.0,0.0,0.000,1282874.9,1282874.9,27628,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387946,456848.00
05/09/2019 03:45,2,0.000,ALERT,212.38,299.37,60.038,1557387904,"201051344001230","174011545737251",0.00,4.00,0,296.06,302.07,0.0,0.0,0.000,1278904.8,1278904.8,27461,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387948,456849.00
05/09/2019 03:45,2,0.000,ALERT,211.93,299.07,60.006,1557387904,"201051344000646","174011545737251",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,1272588.3,1272588.3,27602,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387950,456850.00
05/09/2019 03:45,2,0.000,ALERT,214.19,303.28,60.043,1557387904,"201051344000867","174011545737251",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,1270692.4,1270692.4,51533,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387952,456851.00
05/09/2019 03:45,2,0.000,ALERT,214.64,303.58,60.017,1557387904,"201051344000633","174011545737251",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,1268068.8,1268068.8,51629,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557387954,456852.00
05/09/2019 03:45,2,0.000,ALERT,211.93,299.37,60.059,1557387904,"201051344000955","174011545737251",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,1292768.5,1292768.5,27615,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387955,456853.00
05/09/2019 03:45,2,0.000,ALERT,213.96,302.98,60.012,1557387904,"201051344000648","174011545737251",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,1283162.2,1283162.2,51078,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387958,456854.00
05/09/2019 03:45,2,0.000,ALERT,214.41,303.58,59.985,1557387904,"201051344000645","174011545737251",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,1288161.4,1288161.4,51047,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387960,456855.00
05/09/2019 03:45,2,0.000,ALERT,213.74,304.18,60.054,1557387904,"201051344000569","174011545737251",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,1304430.4,1304430.4,19250,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557387961,456856.00
05/09/2019 03:45,2,0.000,ALERT,214.19,303.28,60.028,1557387904,"179051228000119","174011545737251",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,91364.3,91364.3,19374,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557387963,456857.00
05/09/2019 04:00,2,0.000,ALERT,212.83,302.68,60.006,1557388804,"201051344000579","174011545737251",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,1304376.0,1304376.0,19701,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388806,456858.00
05/09/2019 04:00,2,0.000,ALERT,212.16,298.47,59.996,1557388804,"201051344001025","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1287012.6,1287012.6,27630,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388807,456859.00
05/09/2019 04:00,2,0.000,ALERT,212.38,299.37,60.028,1557388804,"201051344001093","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1270570.2,1270570.2,27677,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388809,456860.00
05/09/2019 04:00,2,0.000,ALERT,212.83,301.77,60.012,1557388804,"201051344000458","174011545737251",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,1287223.2,1287223.2,19457,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388811,456861.00
05/09/2019 04:00,2,0.000,ALERT,212.38,299.97,60.006,1557388804,"201051344000890","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1285371.6,1285371.6,27590,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388813,456862.00
05/09/2019 04:00,2,0.000,ALERT,212.61,301.47,60.012,1557388804,"201051344000988","174011545737251",0.00,4.00,0,298.17,305.08,0.0,0.0,0.000,991129.9,991129.9,19789,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388815,456863.00
05/09/2019 04:00,2,0.000,ALERT,213.06,300.57,59.990,1557388804,"201051344000582","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1263995.3,1263995.3,27564,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388817,456864.00
05/09/2019 04:00,2,0.000,ALERT,212.83,302.37,60.043,1557388804,"201051344000868","174011545737251",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,1272560.0,1272560.0,51502,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557388818,456865.00
05/09/2019 04:00,2,0.000,ALERT,213.29,302.37,60.012,1557388804,"201051344000576","174011545737251",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,1290474.7,1290474.7,23552,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388820,456866.00
05/09/2019 04:00,2,0.000,ALERT,213.06,301.77,60.012,1557388804,"201051344001158","174011545737251",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,1267198.4,1267198.4,19766,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557388822,456867.00
05/09/2019 04:00,2,0.000,ALERT,212.61,299.07,60.022,1557388804,"201051344000917","174011545737251",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,1280496.6,1280496.6,27484,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557388824,456868.00
05/09/2019 04:00,2,0.000,ALERT,212.61,299.07,60.022,1557388804,"201051344000417","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1025806.9,1025806.9,27636,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388826,456869.00
05/09/2019 04:00,2,0.000,ALERT,212.83,299.37,60.022,1557388804,"201051344000685","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1286914.9,1286914.9,27649,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388827,456870.00
05/09/2019 04:00,2,0.000,ALERT,212.61,298.77,60.070,1557388804,"201051344000651","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1279972.5,1279972.5,27615,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557388829,456871.00
05/09/2019 04:00,2,0.000,ALERT,212.61,302.37,60.028,1557388804,"201051344000594","174011545737251",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,1292124.2,1292124.2,51495,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388831,456872.00
05/09/2019 04:00,2,0.000,ALERT,213.06,301.77,60.022,1557388804,"201051344000469","174011545737251",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,1272215.5,1272215.5,19742,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557388833,456873.00
05/09/2019 04:00,2,0.000,ALERT,212.61,299.67,59.990,1557388804,"201051344000585","174011545737251",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,1293441.6,1293441.6,27675,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388835,456874.00
05/09/2019 04:00,2,0.000,ALERT,213.29,301.47,60.006,1557388804,"201051344000853","174011545737251",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,1295583.3,1295583.3,19341,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557388837,456875.00
05/09/2019 04:00,2,0.000,ALERT,212.61,299.67,60.028,1557388804,"201051344001145","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1295162.9,1295162.9,27591,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557388839,456876.00
05/09/2019 04:00,2,0.000,ALERT,212.61,299.37,59.985,1557388804,"201051344000438","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1288298.6,1288298.6,27622,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388840,456877.00
05/09/2019 04:00,2,0.000,ALERT,212.16,299.37,60.017,1557388804,"201051344001135","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1275144.3,1275144.3,27569,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557388842,456878.00
05/09/2019 04:00,2,0.000,ALERT,212.61,301.47,60.043,1557388804,"201051344000983","174011545737251",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,1293558.9,1293558.9,19336,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557388844,456879.00
05/09/2019 04:00,2,0.000,ALERT,212.61,299.37,60.033,1557388804,"201051344001203","174011545737251",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,1282874.9,1282874.9,27630,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388846,456880.00
05/09/2019 04:00,2,0.000,ALERT,212.38,299.97,60.033,1557388804,"201051344001230","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1278904.8,1278904.8,27463,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557388848,456881.00
05/09/2019 04:00,2,0.000,ALERT,211.93,299.07,60.049,1557388804,"201051344000646","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1272588.3,1272588.3,27604,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388849,456882.00
05/09/2019 04:00,2,0.000,ALERT,213.06,301.47,60.033,1557388804,"201051344000867","174011545737251",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,1270692.4,1270692.4,51535,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388851,456883.00
05/09/2019 04:00,2,0.000,ALERT,213.51,301.47,60.028,1557388804,"201051344000633","174011545737251",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,1268068.8,1268068.8,51631,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388853,456884.00
05/09/2019 04:00,2,0.000,ALERT,211.93,299.37,60.022,1557388804,"201051344000955","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1292768.5,1292768.5,27617,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388855,456885.00
05/09/2019 04:00,2,0.000,ALERT,212.83,300.57,60.059,1557388804,"201051344000648","174011545737251",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,1283162.2,1283162.2,51080,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388857,456886.00
05/09/2019 04:00,2,0.000,ALERT,213.29,301.77,60.049,1557388804,"201051344000645","174011545737251",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,1288161.4,1288161.4,51049,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557388859,456887.00
05/09/2019 04:00,2,0.000,ALERT,212.83,302.37,60.022,1557388804,"201051344000569","174011545737251",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,1304430.4,1304430.4,19252,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557388860,456888.00
05/09/2019 04:00,2,0.000,ALERT,213.06,301.17,60.017,1557388804,"179051228000119","174011545737251",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,91364.3,91364.3,19376,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557388862,456889.00
05/09/2019 04:15,2,0.000,ALERT,213.06,302.68,60.006,1557389704,"201051344000579","174011545737251",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,1304376.0,1304376.0,19703,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557389707,456890.00
05/09/2019 04:15,2,0.000,ALERT,211.93,298.47,60.033,1557389704,"201051344001025","174011545737251",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,1287012.6,1287012.6,27632,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557389708,456891.00
05/09/2019 04:15,2,0.000,ALERT,212.16,299.07,60.006,1557389704,"201051344001093","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1270570.2,1270570.2,27679,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389710,456892.00
05/09/2019 04:15,2,0.000,ALERT,212.83,301.77,60.006,1557389704,"201051344000458","174011545737251",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,1287223.2,1287223.2,19459,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389712,456893.00
05/09/2019 04:15,2,0.000,ALERT,212.16,299.67,60.012,1557389704,"201051344000890","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1285371.6,1285371.6,27592,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389714,456894.00
05/09/2019 04:15,2,0.000,ALERT,212.83,301.77,60.001,1557389704,"201051344000988","174011545737251",0.00,4.00,0,297.26,304.48,0.0,0.0,0.000,991129.9,991129.9,19791,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389716,456895.00
05/09/2019 04:15,2,0.000,ALERT,212.61,299.97,60.017,1557389704,"201051344000582","174011545737251",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,1263995.3,1263995.3,27566,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389718,456896.00
05/09/2019 04:15,2,0.000,ALERT,212.83,302.37,60.012,1557389704,"201051344000868","174011545737251",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,1272560.0,1272560.0,51504,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389719,456897.00
05/09/2019 04:15,2,0.000,ALERT,213.29,302.37,60.017,1557389704,"201051344000576","174011545737251",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,1290474.7,1290474.7,23554,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389721,456898.00
05/09/2019 04:15,2,0.000,ALERT,212.83,301.47,60.017,1557389704,"201051344001158","174011545737251",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,1267198.4,1267198.4,19768,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389723,456899.00
05/09/2019 04:15,2,0.000,ALERT,212.38,298.77,60.012,1557389704,"201051344000917","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1280496.6,1280496.6,27486,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557389725,456900.00
05/09/2019 04:15,2,0.000,ALERT,212.16,298.47,60.012,1557389704,"201051344000417","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1025806.9,1025806.9,27638,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389727,456901.00
05/09/2019 04:15,2,0.000,ALERT,212.38,299.07,60.012,1557389704,"201051344000685","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1286914.9,1286914.9,27651,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389728,456902.00
05/09/2019 04:15,2,0.000,ALERT,212.38,298.47,60.006,1557389704,"201051344000651","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1279972.5,1279972.5,27617,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389730,456903.00
05/09/2019 04:15,2,0.000,ALERT,212.61,302.37,60.028,1557389704,"201051344000594","174011545737251",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,1292124.2,1292124.2,51497,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557389732,456904.00
05/09/2019 04:15,2,0.000,ALERT,213.06,301.47,60.001,1557389704,"201051344000469","174011545737251",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,1272215.5,1272215.5,19744,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389734,456905.00
05/09/2019 04:15,2,0.000,ALERT,212.38,299.37,60.001,1557389704,"201051344000585","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1293441.6,1293441.6,27677,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557389736,456906.00
05/09/2019 04:15,2,0.000,ALERT,213.51,301.47,60.006,1557389704,"201051344000853","174011545737251",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,1295583.3,1295583.3,19343,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557389737,456907.00
05/09/2019 04:15,2,0.000,ALERT,212.38,298.77,60.001,1557389704,"201051344001145","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1295162.9,1295162.9,27593,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389739,456908.00
05/09/2019 04:15,2,0.000,ALERT,212.16,299.07,60.001,1557389704,"201051344000438","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1288298.6,1288298.6,27624,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389741,456909.00
05/09/2019 04:15,2,0.000,ALERT,211.93,299.07,60.038,1557389704,"201051344001135","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1275144.3,1275144.3,27571,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389743,456910.00
05/09/2019 04:15,2,0.000,ALERT,212.83,301.47,60.001,1557389704,"201051344000983","174011545737251",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,1293558.9,1293558.9,19338,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557389745,456911.00
05/09/2019 04:15,2,0.000,ALERT,212.16,298.17,60.001,1557389704,"201051344001203","174011545737251",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,1282874.9,1282874.9,27632,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557389747,456912.00
05/09/2019 04:15,2,0.000,ALERT,211.93,299.07,60.001,1557389704,"201051344001230","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1278904.8,1278904.8,27465,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389748,456913.00
05/09/2019 04:15,2,0.000,ALERT,211.93,298.47,59.996,1557389704,"201051344000646","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1272588.3,1272588.3,27606,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557389750,456914.00
05/09/2019 04:15,2,0.000,ALERT,213.06,301.17,60.006,1557389704,"201051344000867","174011545737251",0.00,4.50,0,299.07,305.38,0.0,0.0,0.000,1270692.4,1270692.4,51537,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389752,456915.00
05/09/2019 04:15,2,0.000,ALERT,213.51,301.77,60.017,1557389704,"201051344000633","174011545737251",0.00,3.70,0,297.87,304.48,0.0,0.0,0.000,1268068.8,1268068.8,51633,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557389754,456916.00
05/09/2019 04:15,2,0.000,ALERT,211.93,299.07,60.001,1557389704,"201051344000955","174011545737251",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,1292768.5,1292768.5,27619,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557389756,456917.00
05/09/2019 04:15,2,0.000,ALERT,212.83,300.87,60.001,1557389704,"201051344000648","174011545737251",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,1283162.2,1283162.2,51082,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389758,456918.00
05/09/2019 04:15,2,0.000,ALERT,213.29,301.77,60.001,1557389704,"201051344000645","174011545737251",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,1288161.4,1288161.4,51051,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389759,456919.00
05/09/2019 04:15,2,0.000,ALERT,212.83,302.37,59.996,1557389704,"201051344000569","174011545737251",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,1304430.4,1304430.4,19254,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557389761,456920.00
05/09/2019 04:15,2,0.000,ALERT,213.29,301.47,60.022,1557389704,"179051228000119","174011545737251",0.00,6.00,0,298.17,304.18,0.0,0.0,0.000,91364.3,91364.3,19378,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557389763,456921.00
05/09/2019 04:30,2,0.000,ALERT,212.38,301.77,60.012,1557390605,"201051344000579","174011545737251",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,1304376.0,1304376.0,19705,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390607,456922.00
05/09/2019 04:30,2,0.000,ALERT,211.70,298.47,59.985,1557390605,"201051344001025","174011545737251",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,1287012.6,1287012.6,27634,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390609,456923.00
05/09/2019 04:30,2,0.000,ALERT,211.70,298.77,60.017,1557390605,"201051344001093","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1270570.2,1270570.2,27681,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390610,456924.00
05/09/2019 04:30,2,0.000,ALERT,212.16,300.87,60.006,1557390605,"201051344000458","174011545737251",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,1287223.2,1287223.2,19461,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557390612,456925.00
