ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 04:30,2,0.000,ALERT,211.48,299.37,60.054,1557390605,"201051344000890","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1285371.6,1285371.6,27594,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390614,456926.00
05/09/2019 04:30,2,0.000,ALERT,212.16,300.87,60.038,1557390605,"201051344000988","174011545737251",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,991129.9,991129.9,19793,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557390616,456927.00
05/09/2019 04:30,2,0.000,ALERT,212.38,299.97,60.012,1557390605,"201051344000582","174011545737251",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,1263995.3,1263995.3,27568,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557390618,456928.00
05/09/2019 04:30,2,0.000,ALERT,212.38,301.47,60.006,1557390605,"201051344000868","174011545737251",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,1272560.0,1272560.0,51506,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390619,456929.00
05/09/2019 04:30,2,0.000,ALERT,213.06,301.77,60.006,1557390605,"201051344000576","174011545737251",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,1290474.7,1290474.7,23556,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390621,456930.00
05/09/2019 04:30,2,0.000,ALERT,212.38,300.57,60.012,1557390605,"201051344001158","174011545737251",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,1267198.4,1267198.4,19770,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390623,456931.00
05/09/2019 04:30,2,0.000,ALERT,211.70,298.47,60.028,1557390605,"201051344000917","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1280496.6,1280496.6,27488,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390625,456932.00
05/09/2019 04:30,2,0.000,ALERT,211.93,298.47,60.012,1557390605,"201051344000417","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1025806.9,1025806.9,27640,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557390627,456933.00
05/09/2019 04:30,2,0.000,ALERT,212.16,299.07,60.006,1557390605,"201051344000685","174011545737251",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,1286914.9,1286914.9,27653,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390629,456934.00
05/09/2019 04:30,2,0.000,ALERT,211.70,298.17,60.012,1557390605,"201051344000651","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1279972.5,1279972.5,27619,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390630,456935.00
05/09/2019 04:30,2,0.000,ALERT,211.93,301.47,60.022,1557390605,"201051344000594","174011545737251",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,1292124.2,1292124.2,51499,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557390632,456936.00
05/09/2019 04:30,2,0.000,ALERT,212.38,300.57,60.022,1557390605,"201051344000469","174011545737251",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,1272215.5,1272215.5,19746,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557390634,456937.00
05/09/2019 04:30,2,0.000,ALERT,211.93,299.37,60.022,1557390605,"201051344000585","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1293441.6,1293441.6,27679,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390636,456938.00
05/09/2019 04:30,2,0.000,ALERT,212.83,300.57,60.022,1557390605,"201051344000853","174011545737251",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,1295583.3,1295583.3,19345,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390638,456939.00
05/09/2019 04:30,2,0.000,ALERT,211.93,299.37,60.017,1557390605,"201051344001145","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1295162.9,1295162.9,27595,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390640,456940.00
05/09/2019 04:30,2,0.000,ALERT,211.70,298.77,60.022,1557390605,"201051344000438","174011545737251",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,1288298.6,1288298.6,27626,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390641,456941.00
05/09/2019 04:30,2,0.000,ALERT,211.25,299.07,60.028,1557390605,"201051344001135","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1275144.3,1275144.3,27573,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390643,456942.00
05/09/2019 04:30,2,0.000,ALERT,212.38,301.17,60.065,1557390605,"201051344000983","174011545737251",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,1293558.9,1293558.9,19340,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390645,456943.00
05/09/2019 04:30,2,0.000,ALERT,211.70,298.77,60.033,1557390605,"201051344001203","174011545737251",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,1282874.9,1282874.9,27634,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390647,456944.00
05/09/2019 04:30,2,0.000,ALERT,211.48,299.37,59.985,1557390605,"201051344001230","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1278904.8,1278904.8,27467,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390649,456945.00
05/09/2019 04:30,2,0.000,ALERT,211.25,299.07,60.033,1557390605,"201051344000646","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1272588.3,1272588.3,27608,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390650,456946.00
05/09/2019 04:30,2,0.000,ALERT,212.61,300.57,60.028,1557390605,"201051344000867","174011545737251",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,1270692.4,1270692.4,51539,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390652,456947.00
05/09/2019 04:30,2,0.000,ALERT,212.83,300.57,60.028,1557390605,"201051344000633","174011545737251",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,1268068.8,1268068.8,51635,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390654,456948.00
05/09/2019 04:30,2,0.000,ALERT,211.25,299.07,60.065,1557390605,"201051344000955","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1292768.5,1292768.5,27621,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390656,456949.00
05/09/2019 04:30,2,0.000,ALERT,212.61,300.87,60.033,1557390605,"201051344000648","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1283162.2,1283162.2,51084,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390658,456950.00
05/09/2019 04:30,2,0.000,ALERT,212.83,300.87,60.033,1557390605,"201051344000645","174011545737251",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,1288161.4,1288161.4,51053,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390660,456951.00
05/09/2019 04:30,2,0.000,ALERT,212.38,301.47,60.028,1557390605,"201051344000569","174011545737251",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,1304430.4,1304430.4,19256,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557390661,456952.00
05/09/2019 04:30,2,0.000,ALERT,212.83,300.87,60.033,1557390605,"179051228000119","174011545737251",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,91364.3,91364.3,19380,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557390663,456953.00
05/09/2019 04:45,2,0.000,ALERT,212.16,301.77,60.006,1557391504,"201051344000579","174011545737251",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,1304376.0,1304376.0,19707,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391507,456954.00
05/09/2019 04:45,2,0.000,ALERT,211.25,298.47,60.017,1557391504,"201051344001025","174011545737251",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,1287012.6,1287012.6,27636,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391508,456955.00
05/09/2019 04:45,2,0.000,ALERT,211.48,299.07,60.017,1557391504,"201051344001093","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1270570.2,1270570.2,27683,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391510,456956.00
05/09/2019 04:45,2,0.000,ALERT,212.16,300.87,60.038,1557391504,"201051344000458","174011545737251",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,1287223.2,1287223.2,19463,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557391512,456957.00
05/09/2019 04:45,2,0.000,ALERT,211.48,299.37,60.001,1557391504,"201051344000890","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1285371.6,1285371.6,27596,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557391514,456958.00
05/09/2019 04:45,2,0.000,ALERT,212.16,300.87,60.022,1557391504,"201051344000988","174011545737251",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,991129.9,991129.9,19795,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391516,456959.00
05/09/2019 04:45,2,0.000,ALERT,211.93,299.67,60.017,1557391504,"201051344000582","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,1263995.3,1263995.3,27570,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391518,456960.00
05/09/2019 04:45,2,0.000,ALERT,212.16,301.77,60.012,1557391504,"201051344000868","174011545737251",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,1272560.0,1272560.0,51508,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391519,456961.00
05/09/2019 04:45,2,0.000,ALERT,212.83,301.47,60.012,1557391504,"201051344000576","174011545737251",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,1290474.7,1290474.7,23558,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391521,456962.00
05/09/2019 04:45,2,0.000,ALERT,212.38,300.87,60.012,1557391504,"201051344001158","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1267198.4,1267198.4,19772,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557391523,456963.00
05/09/2019 04:45,2,0.000,ALERT,211.48,298.17,60.049,1557391504,"201051344000917","174011545737251",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,1280496.6,1280496.6,27490,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557391525,456964.00
05/09/2019 04:45,2,0.000,ALERT,211.48,298.47,60.006,1557391504,"201051344000417","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1025806.9,1025806.9,27642,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391527,456965.00
05/09/2019 04:45,2,0.000,ALERT,211.70,298.47,60.001,1557391504,"201051344000685","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1286914.9,1286914.9,27655,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557391529,456966.00
05/09/2019 04:45,2,0.000,ALERT,211.48,297.87,60.006,1557391504,"201051344000651","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1279972.5,1279972.5,27621,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391530,456967.00
05/09/2019 04:45,2,0.000,ALERT,211.70,301.47,59.996,1557391504,"201051344000594","174011545737251",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,1292124.2,1292124.2,51501,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557391532,456968.00
05/09/2019 04:45,2,0.000,ALERT,212.16,300.57,60.038,1557391504,"201051344000469","174011545737251",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,1272215.5,1272215.5,19748,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391534,456969.00
05/09/2019 04:45,2,0.000,ALERT,211.48,299.07,60.006,1557391504,"201051344000585","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1293441.6,1293441.6,27681,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557391536,456970.00
05/09/2019 04:45,2,0.000,ALERT,212.83,300.87,60.001,1557391504,"201051344000853","174011545737251",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,1295583.3,1295583.3,19347,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391538,456971.00
05/09/2019 04:45,2,0.000,ALERT,211.70,298.77,60.038,1557391504,"201051344001145","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1295162.9,1295162.9,27597,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391540,456972.00
05/09/2019 04:45,2,0.000,ALERT,211.48,298.77,60.012,1557391504,"201051344000438","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1288298.6,1288298.6,27628,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391542,456973.00
05/09/2019 04:45,2,0.000,ALERT,211.25,298.77,59.990,1557391504,"201051344001135","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1275144.3,1275144.3,27575,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557391543,456974.00
05/09/2019 04:45,2,0.000,ALERT,212.16,300.87,60.001,1557391504,"201051344000983","174011545737251",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,1293558.9,1293558.9,19342,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391545,456975.00
05/09/2019 04:45,2,0.000,ALERT,211.48,298.17,59.996,1557391504,"201051344001203","174011545737251",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,1282874.9,1282874.9,27636,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391547,456976.00
05/09/2019 04:45,2,0.000,ALERT,211.25,299.07,60.006,1557391504,"201051344001230","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1278904.8,1278904.8,27469,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557391549,456977.00
05/09/2019 04:45,2,0.000,ALERT,211.25,298.47,60.001,1557391504,"201051344000646","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1272588.3,1272588.3,27610,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391551,456978.00
05/09/2019 04:45,2,0.000,ALERT,212.38,300.27,60.001,1557391504,"201051344000867","174011545737251",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,1270692.4,1270692.4,51541,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557391553,456979.00
05/09/2019 04:45,2,0.000,ALERT,212.83,300.57,60.012,1557391504,"201051344000633","174011545737251",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,1268068.8,1268068.8,51637,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391554,456980.00
05/09/2019 04:45,2,0.000,ALERT,211.03,298.47,59.975,1557391504,"201051344000955","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1292768.5,1292768.5,27623,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391556,456981.00
05/09/2019 04:45,2,0.000,ALERT,212.16,299.67,60.012,1557391504,"201051344000648","174011545737251",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,1283162.2,1283162.2,51086,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391558,456982.00
05/09/2019 04:45,2,0.000,ALERT,212.61,300.57,60.001,1557391504,"201051344000645","174011545737251",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,1288161.4,1288161.4,51055,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557391560,456983.00
05/09/2019 04:45,2,0.000,ALERT,212.38,301.47,59.996,1557391504,"201051344000569","174011545737251",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,1304430.4,1304430.4,19258,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557391562,456984.00
05/09/2019 04:45,2,0.000,ALERT,212.61,300.57,60.012,1557391504,"179051228000119","174011545737251",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,91364.3,91364.3,19382,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557391564,456985.00
05/09/2019 05:00,2,0.000,ALERT,211.93,299.67,60.001,1557392404,"201051344000579","174011545737251",0.00,3.70,0,296.96,303.88,0.0,0.0,0.000,1304376.0,1304376.0,19709,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392407,456986.00
05/09/2019 05:00,2,0.000,ALERT,211.03,295.76,59.980,1557392404,"201051344001025","174011545737251",0.00,3.30,0,293.36,301.17,0.0,0.0,0.000,1287012.6,1287012.6,27638,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392408,456987.00
05/09/2019 05:00,2,0.000,ALERT,211.03,296.06,59.948,1557392404,"201051344001093","174011545737251",0.00,4.50,0,293.96,300.57,0.0,0.0,0.000,1270570.2,1270570.2,27685,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392410,456988.00
05/09/2019 05:00,2,0.000,ALERT,211.48,298.47,59.969,1557392404,"201051344000458","174011545737251",0.00,5.00,0,296.36,303.88,0.0,0.0,0.000,1287223.2,1287223.2,19465,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392412,456989.00
05/09/2019 05:00,2,0.000,ALERT,211.03,296.66,59.932,1557392404,"201051344000890","174011545737251",0.00,4.00,0,294.56,301.47,0.0,0.0,0.000,1285371.6,1285371.6,27598,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392414,456990.00
05/09/2019 05:00,2,0.000,ALERT,211.48,298.47,60.006,1557392404,"201051344000988","174011545737251",0.00,4.00,0,293.66,302.68,0.0,0.0,0.000,991129.9,991129.9,19797,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557392416,456991.00
05/09/2019 05:00,2,0.000,ALERT,211.48,297.26,59.985,1557392404,"201051344000582","174011545737251",0.00,3.30,0,294.86,301.17,0.0,0.0,0.000,1263995.3,1263995.3,27572,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392418,456992.00
05/09/2019 05:00,2,0.000,ALERT,211.70,299.37,59.985,1557392404,"201051344000868","174011545737251",0.00,3.70,0,296.96,303.88,0.0,0.0,0.000,1272560.0,1272560.0,51510,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392420,456993.00
05/09/2019 05:00,2,0.000,ALERT,212.16,299.07,59.943,1557392404,"201051344000576","174011545737251",0.00,3.70,0,296.36,303.28,0.0,0.0,0.000,1290474.7,1290474.7,23560,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392421,456994.00
05/09/2019 05:00,2,0.000,ALERT,211.70,298.77,60.017,1557392404,"201051344001158","174011545737251",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,1267198.4,1267198.4,19774,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392423,456995.00
05/09/2019 05:00,2,0.000,ALERT,211.03,295.76,59.975,1557392404,"201051344000917","174011545737251",0.00,5.00,0,292.76,299.67,0.0,0.0,0.000,1280496.6,1280496.6,27492,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392425,456996.00
05/09/2019 05:00,2,0.000,ALERT,211.25,295.76,59.985,1557392404,"201051344000417","174011545737251",0.00,3.70,0,293.36,299.97,0.0,0.0,0.000,1025806.9,1025806.9,27644,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392427,456997.00
05/09/2019 05:00,2,0.000,ALERT,211.25,296.66,59.985,1557392404,"201051344000685","174011545737251",0.00,3.70,0,293.96,300.27,0.0,0.0,0.000,1286914.9,1286914.9,27657,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392429,456998.00
05/09/2019 05:00,2,0.000,ALERT,211.25,295.76,60.006,1557392404,"201051344000651","174011545737251",0.00,3.00,0,293.36,299.67,0.0,0.0,0.000,1279972.5,1279972.5,27623,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557392431,456999.00
05/09/2019 05:00,2,0.000,ALERT,211.48,299.67,60.028,1557392404,"201051344000594","174011545737251",0.00,3.30,0,296.06,303.28,0.0,0.0,0.000,1292124.2,1292124.2,51503,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557392433,457000.00
05/09/2019 05:00,2,0.000,ALERT,211.93,299.07,59.980,1557392404,"201051344000469","174011545737251",0.00,3.00,0,295.16,302.68,0.0,0.0,0.000,1272215.5,1272215.5,19750,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392434,457001.00
05/09/2019 05:00,2,0.000,ALERT,211.25,296.66,60.001,1557392404,"201051344000585","174011545737251",0.00,4.50,0,293.36,300.57,0.0,0.0,0.000,1293441.6,1293441.6,27683,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392436,457002.00
05/09/2019 05:00,2,0.000,ALERT,212.38,299.07,59.985,1557392404,"201051344000853","174011545737251",0.00,3.70,0,296.06,303.28,0.0,0.0,0.000,1295583.3,1295583.3,19349,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557392438,457003.00
05/09/2019 05:00,2,0.000,ALERT,211.48,296.96,59.985,1557392404,"201051344001145","174011545737251",0.00,3.70,0,294.26,300.87,0.0,0.0,0.000,1295162.9,1295162.9,27599,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557392440,457004.00
05/09/2019 05:00,2,0.000,ALERT,211.25,296.66,59.985,1557392404,"201051344000438","174011545737251",0.00,3.30,0,293.96,300.57,0.0,0.0,0.000,1288298.6,1288298.6,27630,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392442,457005.00
05/09/2019 05:00,2,0.000,ALERT,210.80,296.36,60.006,1557392404,"201051344001135","174011545737251",0.00,3.70,0,293.96,300.87,0.0,0.0,0.000,1275144.3,1275144.3,27577,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392443,457006.00
05/09/2019 05:00,2,0.000,ALERT,211.70,299.07,59.990,1557392404,"201051344000983","174011545737251",0.00,4.00,0,296.36,303.28,0.0,0.0,0.000,1293558.9,1293558.9,19344,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392445,457007.00
05/09/2019 05:00,2,0.000,ALERT,211.25,296.06,59.959,1557392404,"201051344001203","174011545737251",0.00,3.70,0,293.66,302.07,0.0,0.0,0.000,1282874.9,1282874.9,27638,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392447,457008.00
05/09/2019 05:00,2,0.000,ALERT,211.03,296.36,59.985,1557392404,"201051344001230","174011545737251",0.00,3.70,0,294.26,300.57,0.0,0.0,0.000,1278904.8,1278904.8,27471,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392449,457009.00
05/09/2019 05:00,2,0.000,ALERT,210.80,296.06,59.932,1557392404,"201051344000646","174011545737251",0.00,3.70,0,293.36,299.97,0.0,0.0,0.000,1272588.3,1272588.3,27612,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392451,457010.00
05/09/2019 05:00,2,0.000,ALERT,211.93,298.47,59.975,1557392404,"201051344000867","174011545737251",0.00,4.50,0,295.46,303.28,0.0,0.0,0.000,1270692.4,1270692.4,51543,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557392452,457011.00
05/09/2019 05:00,2,0.000,ALERT,212.38,298.47,60.001,1557392404,"201051344000633","174011545737251",0.00,3.30,0,294.56,302.68,0.0,0.0,0.000,1268068.8,1268068.8,51639,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392454,457012.00
05/09/2019 05:00,2,0.000,ALERT,210.80,296.36,59.985,1557392404,"201051344000955","174011545737251",0.00,3.70,0,293.96,299.97,0.0,0.0,0.000,1292768.5,1292768.5,27625,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392456,457013.00
05/09/2019 05:00,2,0.000,ALERT,211.70,298.17,59.980,1557392404,"201051344000648","174011545737251",0.00,3.00,0,295.46,302.98,0.0,0.0,0.000,1283162.2,1283162.2,51088,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392458,457014.00
05/09/2019 05:00,2,0.000,ALERT,212.16,298.77,59.990,1557392404,"201051344000645","174011545737251",0.00,4.00,0,296.06,302.98,0.0,0.0,0.000,1288161.4,1288161.4,51057,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557392460,457015.00
05/09/2019 05:00,2,0.000,ALERT,211.70,299.37,59.953,1557392404,"201051344000569","174011545737251",0.00,3.70,0,296.96,303.88,0.0,0.0,0.000,1304430.4,1304430.4,19260,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557392462,457016.00
05/09/2019 05:00,2,0.000,ALERT,212.16,298.17,59.980,1557392404,"179051228000119","174011545737251",0.00,6.00,0,294.86,302.37,0.0,0.0,0.000,91364.3,91364.3,19384,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557392463,457017.00
05/09/2019 05:15,2,0.000,ALERT,211.70,299.07,60.028,1557393304,"201051344000579","174011545737251",0.00,3.70,0,294.86,301.47,0.0,0.0,0.000,1304376.0,1304376.0,19711,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393306,457018.00
05/09/2019 05:15,2,0.000,ALERT,210.80,296.36,60.028,1557393304,"201051344001025","174011545737251",0.00,3.30,0,291.25,299.37,0.0,0.0,0.000,1287012.6,1287012.6,27640,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393307,457019.00
05/09/2019 05:15,2,0.000,ALERT,211.03,297.26,60.006,1557393304,"201051344001093","174011545737251",0.00,4.50,0,291.85,298.77,0.0,0.0,0.000,1270570.2,1270570.2,27687,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393309,457020.00
05/09/2019 05:15,2,0.000,ALERT,211.70,297.87,60.017,1557393304,"201051344000458","174011545737251",0.00,5.00,0,294.26,300.87,0.0,0.0,0.000,1287223.2,1287223.2,19467,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393311,457021.00
05/09/2019 05:15,2,0.000,ALERT,211.03,297.57,60.017,1557393304,"201051344000890","174011545737251",0.00,4.00,0,292.46,299.97,0.0,0.0,0.000,1285371.6,1285371.6,27600,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393313,457022.00
05/09/2019 05:15,2,0.000,ALERT,211.70,298.47,60.022,1557393304,"201051344000988","174011545737251",0.00,3.70,0,291.85,299.97,0.0,0.0,0.000,991129.9,991129.9,19799,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393315,457023.00
05/09/2019 05:15,2,0.000,ALERT,211.70,298.17,60.054,1557393304,"201051344000582","174011545737251",0.00,3.30,0,292.76,299.67,0.0,0.0,0.000,1263995.3,1263995.3,27574,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393317,457024.00
05/09/2019 05:15,2,0.000,ALERT,211.70,299.37,60.028,1557393304,"201051344000868","174011545737251",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,1272560.0,1272560.0,51512,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557393318,457025.00
05/09/2019 05:15,2,0.000,ALERT,212.38,299.07,60.028,1557393304,"201051344000576","174011545737251",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,1290474.7,1290474.7,23562,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393320,457026.00
05/09/2019 05:15,2,0.000,ALERT,211.93,298.17,60.012,1557393304,"201051344001158","174011545737251",0.00,3.00,0,293.66,299.97,0.0,0.0,0.000,1267198.4,1267198.4,19776,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393322,457027.00
05/09/2019 05:15,2,0.000,ALERT,211.25,296.36,60.017,1557393304,"201051344000917","174011545737251",0.00,5.00,0,290.65,298.17,0.0,0.0,0.000,1280496.6,1280496.6,27494,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393324,457028.00
05/09/2019 05:15,2,0.000,ALERT,211.48,296.96,60.028,1557393304,"201051344000417","174011545737251",0.00,3.70,0,291.25,298.17,0.0,0.0,0.000,1025806.9,1025806.9,27646,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393326,457029.00
05/09/2019 05:15,2,0.000,ALERT,211.48,296.96,60.017,1557393304,"201051344000685","174011545737251",0.00,4.00,0,291.85,298.77,0.0,0.0,0.000,1286914.9,1286914.9,27659,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393328,457030.00
05/09/2019 05:15,2,0.000,ALERT,211.25,296.36,59.964,1557393304,"201051344000651","174011545737251",0.00,3.00,0,291.25,298.47,0.0,0.0,0.000,1279972.5,1279972.5,27625,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393329,457031.00
05/09/2019 05:15,2,0.000,ALERT,211.48,299.07,60.033,1557393304,"201051344000594","174011545737251",0.00,3.30,0,293.96,300.87,0.0,0.0,0.000,1292124.2,1292124.2,51505,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393331,457032.00
05/09/2019 05:15,2,0.000,ALERT,211.93,298.47,60.006,1557393304,"201051344000469","174011545737251",0.00,3.30,0,293.36,300.27,0.0,0.0,0.000,1272215.5,1272215.5,19752,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393333,457033.00
05/09/2019 05:15,2,0.000,ALERT,211.25,297.26,60.001,1557393304,"201051344000585","174011545737251",0.00,4.00,0,291.55,298.77,0.0,0.0,0.000,1293441.6,1293441.6,27685,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393335,457034.00
05/09/2019 05:15,2,0.000,ALERT,212.38,298.47,60.012,1557393304,"201051344000853","174011545737251",0.00,3.30,0,294.26,300.87,0.0,0.0,0.000,1295583.3,1295583.3,19351,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393337,457035.00
05/09/2019 05:15,2,0.000,ALERT,211.48,297.26,60.006,1557393304,"201051344001145","174011545737251",0.00,3.70,0,292.46,299.67,0.0,0.0,0.000,1295162.9,1295162.9,27601,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393339,457036.00
05/09/2019 05:15,2,0.000,ALERT,211.25,296.96,60.006,1557393304,"201051344000438","174011545737251",0.00,3.30,0,291.85,299.07,0.0,0.0,0.000,1288298.6,1288298.6,27632,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557393341,457037.00
05/09/2019 05:15,2,0.000,ALERT,211.03,296.96,60.001,1557393304,"201051344001135","174011545737251",0.00,3.70,0,292.16,299.37,0.0,0.0,0.000,1275144.3,1275144.3,27579,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393342,457038.00
05/09/2019 05:15,2,0.000,ALERT,211.70,298.47,60.012,1557393304,"201051344000983","174011545737251",0.00,4.00,0,294.56,300.87,0.0,0.0,0.000,1293558.9,1293558.9,19346,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393344,457039.00
05/09/2019 05:15,2,0.000,ALERT,211.25,296.66,60.006,1557393304,"201051344001203","174011545737251",0.00,3.70,0,291.85,300.57,0.0,0.0,0.000,1282874.9,1282874.9,27640,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393346,457040.00
05/09/2019 05:15,2,0.000,ALERT,211.25,297.26,59.985,1557393304,"201051344001230","174011545737251",0.00,3.70,0,292.16,299.07,0.0,0.0,0.000,1278904.8,1278904.8,27473,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557393348,457041.00
05/09/2019 05:15,2,0.000,ALERT,211.03,296.66,59.985,1557393304,"201051344000646","174011545737251",0.00,3.70,0,291.25,298.47,0.0,0.0,0.000,1272588.3,1272588.3,27614,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557393350,457042.00
05/09/2019 05:15,2,0.000,ALERT,212.16,297.87,59.975,1557393304,"201051344000867","174011545737251",0.00,4.50,0,293.66,300.57,0.0,0.0,0.000,1270692.4,1270692.4,51545,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393351,457043.00
05/09/2019 05:15,2,0.000,ALERT,212.38,298.17,60.001,1557393304,"201051344000633","174011545737251",0.00,3.30,0,292.76,299.97,0.0,0.0,0.000,1268068.8,1268068.8,51641,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393353,457044.00
05/09/2019 05:15,2,0.000,ALERT,210.80,297.26,60.012,1557393304,"201051344000955","174011545737251",0.00,3.70,0,291.85,298.77,0.0,0.0,0.000,1292768.5,1292768.5,27627,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557393355,457045.00
05/09/2019 05:15,2,0.000,ALERT,211.93,297.57,60.006,1557393304,"201051344000648","174011545737251",0.00,3.00,0,293.66,300.57,0.0,0.0,0.000,1283162.2,1283162.2,51090,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393357,457046.00
05/09/2019 05:15,2,0.000,ALERT,212.16,297.87,60.012,1557393304,"201051344000645","174011545737251",0.00,4.50,0,294.26,300.27,0.0,0.0,0.000,1288161.4,1288161.4,51059,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393359,457047.00
05/09/2019 05:15,2,0.000,ALERT,211.70,298.77,60.001,1557393304,"201051344000569","174011545737251",0.00,3.70,0,294.86,301.47,0.0,0.0,0.000,1304430.4,1304430.4,19262,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557393361,457048.00
05/09/2019 05:15,2,0.000,ALERT,212.16,297.87,60.049,1557393304,"179051228000119","174011545737251",0.00,6.00,0,293.06,299.97,0.0,0.0,0.000,91364.3,91364.3,19386,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557393362,457049.00
05/09/2019 05:30,2,0.000,ALERT,211.48,298.77,59.990,1557394204,"201051344000579","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1304376.0,1304376.0,19713,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394206,457050.00
05/09/2019 05:30,2,0.000,ALERT,210.35,295.76,59.996,1557394204,"201051344001025","174011545737251",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,1287012.6,1287012.6,27642,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557394207,457051.00
05/09/2019 05:30,2,0.000,ALERT,210.80,296.36,59.985,1557394204,"201051344001093","174011545737251",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,1270570.2,1270570.2,27689,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394209,457052.00
05/09/2019 05:30,2,0.000,ALERT,211.48,298.17,59.990,1557394204,"201051344000458","174011545737251",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,1287223.2,1287223.2,19469,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394211,457053.00
05/09/2019 05:30,2,0.000,ALERT,210.80,296.66,60.006,1557394204,"201051344000890","174011545737251",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,1285371.6,1285371.6,27602,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394213,457054.00
05/09/2019 05:30,2,0.000,ALERT,211.25,297.87,59.959,1557394204,"201051344000988","174011545737251",0.00,4.00,0,293.96,299.67,0.0,0.0,0.000,991129.9,991129.9,19801,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394215,457055.00
05/09/2019 05:30,2,0.000,ALERT,211.25,297.26,59.990,1557394204,"201051344000582","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1263995.3,1263995.3,27576,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557394217,457056.00
05/09/2019 05:30,2,0.000,ALERT,211.48,298.47,59.990,1557394204,"201051344000868","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1272560.0,1272560.0,51514,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394218,457057.00
05/09/2019 05:30,2,0.000,ALERT,211.93,298.47,60.028,1557394204,"201051344000576","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1290474.7,1290474.7,23564,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394220,457058.00
05/09/2019 05:30,2,0.000,ALERT,211.70,298.17,59.990,1557394204,"201051344001158","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1267198.4,1267198.4,19778,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394222,457059.00
05/09/2019 05:30,2,0.000,ALERT,210.80,295.76,59.996,1557394204,"201051344000917","174011545737251",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,1280496.6,1280496.6,27496,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394224,457060.00
05/09/2019 05:30,2,0.000,ALERT,210.80,295.76,59.996,1557394204,"201051344000417","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1025806.9,1025806.9,27648,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394226,457061.00
05/09/2019 05:30,2,0.000,ALERT,211.03,296.36,60.001,1557394204,"201051344000685","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1286914.9,1286914.9,27661,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394227,457062.00
05/09/2019 05:30,2,0.000,ALERT,211.03,295.46,60.054,1557394204,"201051344000651","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1279972.5,1279972.5,27627,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557394229,457063.00
05/09/2019 05:30,2,0.000,ALERT,211.25,298.77,60.006,1557394204,"201051344000594","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1292124.2,1292124.2,51507,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394231,457064.00
05/09/2019 05:30,2,0.000,ALERT,211.70,298.17,60.017,1557394204,"201051344000469","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1272215.5,1272215.5,19754,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394233,457065.00
05/09/2019 05:30,2,0.000,ALERT,210.80,296.36,59.975,1557394204,"201051344000585","174011545737251",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,1293441.6,1293441.6,27687,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394235,457066.00
05/09/2019 05:30,2,0.000,ALERT,212.16,297.87,60.006,1557394204,"201051344000853","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1295583.3,1295583.3,19353,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394237,457067.00
05/09/2019 05:30,2,0.000,ALERT,211.03,296.66,59.996,1557394204,"201051344001145","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1295162.9,1295162.9,27603,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557394238,457068.00
05/09/2019 05:30,2,0.000,ALERT,210.80,296.06,60.006,1557394204,"201051344000438","174011545737251",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,1288298.6,1288298.6,27634,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394240,457069.00
05/09/2019 05:30,2,0.000,ALERT,210.35,296.36,60.012,1557394204,"201051344001135","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1275144.3,1275144.3,27581,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394242,457070.00
