ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 05:30,2,0.000,ALERT,211.48,298.47,60.033,1557394204,"201051344000983","174011545737251",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,1293558.9,1293558.9,19348,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557394244,457071.00
05/09/2019 05:30,2,0.000,ALERT,210.80,296.06,59.990,1557394204,"201051344001203","174011545737251",0.00,3.70,0,294.56,301.17,0.0,0.0,0.000,1282874.9,1282874.9,27642,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557394246,457072.00
05/09/2019 05:30,2,0.000,ALERT,210.80,296.66,60.022,1557394204,"201051344001230","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1278904.8,1278904.8,27475,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394247,457073.00
05/09/2019 05:30,2,0.000,ALERT,210.35,296.36,60.006,1557394204,"201051344000646","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,1272588.3,1272588.3,27616,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394249,457074.00
05/09/2019 05:30,2,0.000,ALERT,211.93,297.57,59.990,1557394204,"201051344000867","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1270692.4,1270692.4,51547,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394251,457075.00
05/09/2019 05:30,2,0.000,ALERT,212.16,297.87,60.012,1557394204,"201051344000633","174011545737251",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,1268068.8,1268068.8,51643,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394253,457076.00
05/09/2019 05:30,2,0.000,ALERT,210.35,296.36,60.012,1557394204,"201051344000955","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1292768.5,1292768.5,27629,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557394255,457077.00
05/09/2019 05:30,2,0.000,ALERT,211.70,297.57,60.012,1557394204,"201051344000648","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1283162.2,1283162.2,51092,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394257,457078.00
05/09/2019 05:30,2,0.000,ALERT,211.93,298.17,60.006,1557394204,"201051344000645","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1288161.4,1288161.4,51061,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394258,457079.00
05/09/2019 05:30,2,0.000,ALERT,211.70,299.07,60.012,1557394204,"201051344000569","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1304430.4,1304430.4,19264,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557394260,457080.00
05/09/2019 05:30,2,0.000,ALERT,211.93,297.87,60.012,1557394204,"179051228000119","174011545737251",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,91364.3,91364.3,19388,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557394262,457081.00
05/09/2019 05:45,2,0.000,ALERT,211.25,298.17,60.006,1557395104,"201051344000579","174011545737251",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,1304376.0,1304376.0,19715,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557395106,457082.00
05/09/2019 05:45,2,0.000,ALERT,211.03,296.36,60.001,1557395104,"201051344001025","174011545737251",0.00,3.30,0,293.66,299.67,0.0,0.0,0.000,1287012.6,1287012.6,27644,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557395108,457083.00
05/09/2019 05:45,2,0.000,ALERT,211.25,296.96,60.017,1557395104,"201051344001093","174011545737251",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,1270570.2,1270570.2,27691,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395110,457084.00
05/09/2019 05:45,2,0.000,ALERT,211.03,296.96,59.996,1557395104,"201051344000458","174011545737251",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,1287223.2,1287223.2,19471,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395112,457085.00
05/09/2019 05:45,2,0.000,ALERT,211.25,297.57,59.980,1557395104,"201051344000890","174011545737251",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,1285371.6,1285371.6,27604,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395114,457086.00
05/09/2019 05:45,2,0.000,ALERT,211.03,296.96,59.996,1557395104,"201051344000988","174011545737251",0.00,4.00,0,293.36,299.37,0.0,0.0,0.000,991129.9,991129.9,19803,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395115,457087.00
05/09/2019 05:45,2,0.000,ALERT,211.70,297.87,60.006,1557395104,"201051344000582","174011545737251",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,1263995.3,1263995.3,27578,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395117,457088.00
05/09/2019 05:45,2,0.000,ALERT,211.03,297.57,60.022,1557395104,"201051344000868","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1272560.0,1272560.0,51516,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395119,457089.00
05/09/2019 05:45,2,0.000,ALERT,211.70,297.87,60.006,1557395104,"201051344000576","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1290474.7,1290474.7,23566,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395121,457090.00
05/09/2019 05:45,2,0.000,ALERT,211.25,296.96,60.001,1557395104,"201051344001158","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1267198.4,1267198.4,19780,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557395123,457091.00
05/09/2019 05:45,2,0.000,ALERT,211.48,296.66,59.964,1557395104,"201051344000917","174011545737251",0.00,5.00,0,293.06,298.47,0.0,0.0,0.000,1280496.6,1280496.6,27498,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395125,457092.00
05/09/2019 05:45,2,0.000,ALERT,211.48,296.66,60.001,1557395104,"201051344000417","174011545737251",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,1025806.9,1025806.9,27650,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557395126,457093.00
05/09/2019 05:45,2,0.000,ALERT,211.70,297.26,60.006,1557395104,"201051344000685","174011545737251",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,1286914.9,1286914.9,27663,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395128,457094.00
05/09/2019 05:45,2,0.000,ALERT,211.25,296.36,60.022,1557395104,"201051344000651","174011545737251",0.00,3.30,0,293.36,298.47,0.0,0.0,0.000,1279972.5,1279972.5,27629,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395130,457095.00
05/09/2019 05:45,2,0.000,ALERT,210.80,297.87,60.012,1557395104,"201051344000594","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1292124.2,1292124.2,51509,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395132,457096.00
05/09/2019 05:45,2,0.000,ALERT,211.25,297.26,60.022,1557395104,"201051344000469","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1272215.5,1272215.5,19756,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395134,457097.00
05/09/2019 05:45,2,0.000,ALERT,211.48,297.26,60.012,1557395104,"201051344000585","174011545737251",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,1293441.6,1293441.6,27689,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395136,457098.00
05/09/2019 05:45,2,0.000,ALERT,211.93,297.26,60.022,1557395104,"201051344000853","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1295583.3,1295583.3,19355,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395137,457099.00
05/09/2019 05:45,2,0.000,ALERT,211.70,297.57,60.012,1557395104,"201051344001145","174011545737251",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,1295162.9,1295162.9,27605,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557395139,457100.00
05/09/2019 05:45,2,0.000,ALERT,211.25,297.26,60.012,1557395104,"201051344000438","174011545737251",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,1288298.6,1288298.6,27636,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395141,457101.00
05/09/2019 05:45,2,0.000,ALERT,211.03,297.26,60.022,1557395104,"201051344001135","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1275144.3,1275144.3,27583,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395143,457102.00
05/09/2019 05:45,2,0.000,ALERT,211.25,297.57,60.065,1557395104,"201051344000983","174011545737251",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,1293558.9,1293558.9,19350,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395145,457103.00
05/09/2019 05:45,2,0.000,ALERT,211.25,296.66,60.022,1557395104,"201051344001203","174011545737251",0.00,3.70,0,294.26,300.57,0.0,0.0,0.000,1282874.9,1282874.9,27644,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395147,457104.00
05/09/2019 05:45,2,0.000,ALERT,211.25,297.57,60.022,1557395104,"201051344001230","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1278904.8,1278904.8,27477,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395148,457105.00
05/09/2019 05:45,2,0.000,ALERT,210.80,296.96,60.033,1557395104,"201051344000646","174011545737251",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,1272588.3,1272588.3,27618,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395150,457106.00
05/09/2019 05:45,2,0.000,ALERT,211.48,296.66,60.038,1557395104,"201051344000867","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,1270692.4,1270692.4,51549,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557395152,457107.00
05/09/2019 05:45,2,0.000,ALERT,211.70,296.36,60.038,1557395104,"201051344000633","174011545737251",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,1268068.8,1268068.8,51645,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395154,457108.00
05/09/2019 05:45,2,0.000,ALERT,210.57,296.96,60.022,1557395104,"201051344000955","174011545737251",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,1292768.5,1292768.5,27631,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395156,457109.00
05/09/2019 05:45,2,0.000,ALERT,211.25,296.06,60.017,1557395104,"201051344000648","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1283162.2,1283162.2,51094,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395157,457110.00
05/09/2019 05:45,2,0.000,ALERT,211.48,296.66,60.028,1557395104,"201051344000645","174011545737251",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,1288161.4,1288161.4,51063,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557395159,457111.00
05/09/2019 05:45,2,0.000,ALERT,211.25,297.26,60.033,1557395104,"201051344000569","174011545737251",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,1304430.4,1304430.4,19266,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557395161,457112.00
05/09/2019 05:45,2,0.000,ALERT,211.48,296.36,60.028,1557395104,"179051228000119","174011545737251",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,91364.3,91364.3,19390,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557395163,457113.00
05/09/2019 06:00,2,0.000,ALERT,211.93,298.17,60.001,1557396004,"201051344000579","174011545737251",0.00,3.70,0,295.76,304.18,0.0,0.0,0.000,1304376.0,1304376.0,19717,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396007,457114.00
05/09/2019 06:00,2,0.000,ALERT,211.93,297.57,60.001,1557396004,"201051344001025","174011545737251",0.00,3.30,0,294.56,302.68,0.0,0.0,0.000,1287012.6,1287012.6,27646,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396008,457115.00
05/09/2019 06:00,2,0.000,ALERT,212.16,298.47,59.996,1557396004,"201051344001093","174011545737251",0.00,5.00,0,294.86,302.98,0.0,0.0,0.000,1270570.2,1270570.2,27693,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396010,457116.00
05/09/2019 06:00,2,0.000,ALERT,211.70,297.57,60.001,1557396004,"201051344000458","174011545737251",0.00,5.00,0,295.16,304.18,0.0,0.0,0.000,1287223.2,1287223.2,19473,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396012,457117.00
05/09/2019 06:00,2,0.000,ALERT,211.93,298.77,59.996,1557396004,"201051344000890","174011545737251",0.00,4.50,0,295.76,303.88,0.0,0.0,0.000,1285371.6,1285371.6,27606,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396014,457118.00
05/09/2019 06:00,2,0.000,ALERT,211.70,297.26,59.990,1557396004,"201051344000988","174011545737251",0.00,4.00,0,292.46,302.68,0.0,0.0,0.000,991129.9,991129.9,19805,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557396016,457119.00
05/09/2019 06:00,2,0.000,ALERT,212.61,299.37,60.001,1557396004,"201051344000582","174011545737251",0.00,3.30,0,296.06,303.88,0.0,0.0,0.000,1263995.3,1263995.3,27580,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557396018,457120.00
05/09/2019 06:00,2,0.000,ALERT,211.48,297.87,59.996,1557396004,"201051344000868","174011545737251",0.00,3.70,0,295.46,304.48,0.0,0.0,0.000,1272560.0,1272560.0,51518,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557396019,457121.00
05/09/2019 06:00,2,0.000,ALERT,212.38,298.17,60.001,1557396004,"201051344000576","174011545737251",0.00,4.00,0,294.86,303.58,0.0,0.0,0.000,1290474.7,1290474.7,23568,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396021,457122.00
05/09/2019 06:00,2,0.000,ALERT,211.93,297.87,59.996,1557396004,"201051344001158","174011545737251",0.00,3.30,0,294.26,302.68,0.0,0.0,0.000,1267198.4,1267198.4,19782,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396023,457123.00
05/09/2019 06:00,2,0.000,ALERT,211.93,297.57,59.985,1557396004,"201051344000917","174011545737251",0.00,5.00,0,293.66,302.37,0.0,0.0,0.000,1280496.6,1280496.6,27500,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557396025,457124.00
05/09/2019 06:00,2,0.000,ALERT,211.93,297.26,59.996,1557396004,"201051344000417","174011545737251",0.00,3.70,0,294.56,302.68,0.0,0.0,0.000,1025806.9,1025806.9,27652,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396027,457125.00
05/09/2019 06:00,2,0.000,ALERT,212.16,297.87,59.969,1557396004,"201051344000685","174011545737251",0.00,4.00,0,294.86,303.58,0.0,0.0,0.000,1286914.9,1286914.9,27665,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557396028,457126.00
05/09/2019 06:00,2,0.000,ALERT,211.93,296.96,59.990,1557396004,"201051344000651","174011545737251",0.00,3.00,0,294.86,302.07,0.0,0.0,0.000,1279972.5,1279972.5,27631,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396030,457127.00
05/09/2019 06:00,2,0.000,ALERT,211.48,298.47,59.996,1557396004,"201051344000594","174011545737251",0.00,3.70,0,294.56,303.88,0.0,0.0,0.000,1292124.2,1292124.2,51511,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557396032,457128.00
05/09/2019 06:00,2,0.000,ALERT,212.16,298.47,59.985,1557396004,"201051344000469","174011545737251",0.00,3.30,0,293.96,302.68,0.0,0.0,0.000,1272215.5,1272215.5,19758,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396034,457129.00
05/09/2019 06:00,2,0.000,ALERT,212.38,298.17,59.980,1557396004,"201051344000585","174011545737251",0.00,4.50,0,294.86,302.98,0.0,0.0,0.000,1293441.6,1293441.6,27691,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396036,457130.00
05/09/2019 06:00,2,0.000,ALERT,212.61,298.17,59.980,1557396004,"201051344000853","174011545737251",0.00,3.70,0,294.26,303.58,0.0,0.0,0.000,1295583.3,1295583.3,19357,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396037,457131.00
05/09/2019 06:00,2,0.000,ALERT,212.38,297.87,60.012,1557396004,"201051344001145","174011545737251",0.00,3.70,0,295.46,303.88,0.0,0.0,0.000,1295162.9,1295162.9,27607,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396039,457132.00
05/09/2019 06:00,2,0.000,ALERT,212.38,297.87,59.990,1557396004,"201051344000438","174011545737251",0.00,3.70,0,295.46,303.28,0.0,0.0,0.000,1288298.6,1288298.6,27638,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396041,457133.00
05/09/2019 06:00,2,0.000,ALERT,211.70,297.87,59.975,1557396004,"201051344001135","174011545737251",0.00,3.70,0,295.46,302.98,0.0,0.0,0.000,1275144.3,1275144.3,27585,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396043,457134.00
05/09/2019 06:00,2,0.000,ALERT,211.93,298.17,59.969,1557396004,"201051344000983","174011545737251",0.00,4.00,0,294.56,303.88,0.0,0.0,0.000,1293558.9,1293558.9,19352,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396045,457135.00
05/09/2019 06:00,2,0.000,ALERT,211.93,297.57,59.969,1557396004,"201051344001203","174011545737251",0.00,3.70,0,295.16,303.58,0.0,0.0,0.000,1282874.9,1282874.9,27646,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396047,457136.00
05/09/2019 06:00,2,0.000,ALERT,211.93,298.47,59.975,1557396004,"201051344001230","174011545737251",0.00,3.70,0,295.16,303.88,0.0,0.0,0.000,1278904.8,1278904.8,27479,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557396048,457137.00
05/09/2019 06:00,2,0.000,ALERT,211.70,297.87,59.980,1557396004,"201051344000646","174011545737251",0.00,3.70,0,294.56,302.98,0.0,0.0,0.000,1272588.3,1272588.3,27620,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396050,457138.00
05/09/2019 06:00,2,0.000,ALERT,212.16,297.26,59.975,1557396004,"201051344000867","174011545737251",0.00,4.50,0,293.66,304.18,0.0,0.0,0.000,1270692.4,1270692.4,51551,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396052,457139.00
05/09/2019 06:00,2,0.000,ALERT,212.61,297.26,59.975,1557396004,"201051344000633","174011545737251",0.00,3.70,0,292.16,302.98,0.0,0.0,0.000,1268068.8,1268068.8,51647,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396054,457140.00
05/09/2019 06:00,2,0.000,ALERT,211.70,297.87,59.943,1557396004,"201051344000955","174011545737251",0.00,4.00,0,294.86,302.98,0.0,0.0,0.000,1292768.5,1292768.5,27633,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396056,457141.00
05/09/2019 06:00,2,0.000,ALERT,212.16,296.96,59.959,1557396004,"201051344000648","174011545737251",0.00,3.30,0,293.66,303.58,0.0,0.0,0.000,1283162.2,1283162.2,51096,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557396058,457142.00
05/09/2019 06:00,2,0.000,ALERT,212.38,297.57,59.959,1557396004,"201051344000645","174011545737251",0.00,4.50,0,294.26,303.58,0.0,0.0,0.000,1288161.4,1288161.4,51065,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396059,457143.00
05/09/2019 06:00,2,0.000,ALERT,211.93,298.47,59.969,1557396004,"201051344000569","174011545737251",0.00,4.00,0,294.86,304.48,0.0,0.0,0.000,1304430.4,1304430.4,19268,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396061,457144.00
05/09/2019 06:00,2,0.000,ALERT,212.38,297.26,59.964,1557396004,"179051228000119","174011545737251",0.00,6.00,0,292.46,302.68,0.0,0.0,0.000,91364.3,91364.3,19392,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557396063,457145.00
05/09/2019 06:15,2,0.000,ALERT,211.48,297.26,60.001,1557396904,"201051344000579","174011545737251",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,1304376.0,1304376.0,19719,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396906,457146.00
05/09/2019 06:15,2,0.000,ALERT,211.25,296.66,60.001,1557396904,"201051344001025","174011545737251",0.00,3.30,0,294.26,301.77,0.0,0.0,0.000,1287012.6,1287012.6,27648,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557396908,457147.00
05/09/2019 06:15,2,0.000,ALERT,211.48,297.57,60.001,1557396904,"201051344001093","174011545737251",0.00,5.00,0,294.86,300.57,0.0,0.0,0.000,1270570.2,1270570.2,27695,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396910,457148.00
05/09/2019 06:15,2,0.000,ALERT,211.25,296.66,60.001,1557396904,"201051344000458","174011545737251",0.00,5.00,0,294.56,300.27,0.0,0.0,0.000,1287223.2,1287223.2,19475,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396912,457149.00
05/09/2019 06:15,2,0.000,ALERT,211.48,297.87,59.990,1557396904,"201051344000890","174011545737251",0.00,4.00,0,295.16,302.07,0.0,0.0,0.000,1285371.6,1285371.6,27608,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396914,457150.00
05/09/2019 06:15,2,0.000,ALERT,211.25,296.36,59.990,1557396904,"201051344000988","174011545737251",0.00,4.00,0,291.85,299.07,0.0,0.0,0.000,991129.9,991129.9,19807,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396916,457151.00
05/09/2019 06:15,2,0.000,ALERT,211.93,298.47,59.996,1557396904,"201051344000582","174011545737251",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,1263995.3,1263995.3,27582,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396917,457152.00
05/09/2019 06:15,2,0.000,ALERT,211.48,297.26,60.028,1557396904,"201051344000868","174011545737251",0.00,3.70,0,293.36,300.27,0.0,0.0,0.000,1272560.0,1272560.0,51520,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396919,457153.00
05/09/2019 06:15,2,0.000,ALERT,212.16,297.57,59.990,1557396904,"201051344000576","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1290474.7,1290474.7,23570,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396921,457154.00
05/09/2019 06:15,2,0.000,ALERT,211.70,296.96,59.959,1557396904,"201051344001158","174011545737251",0.00,3.30,0,293.96,299.07,0.0,0.0,0.000,1267198.4,1267198.4,19784,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396923,457155.00
05/09/2019 06:15,2,0.000,ALERT,211.93,296.96,60.006,1557396904,"201051344000917","174011545737251",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,1280496.6,1280496.6,27502,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396925,457156.00
05/09/2019 06:15,2,0.000,ALERT,211.93,296.96,59.996,1557396904,"201051344000417","174011545737251",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,1025806.9,1025806.9,27654,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396926,457157.00
05/09/2019 06:15,2,0.000,ALERT,212.16,297.57,59.990,1557396904,"201051344000685","174011545737251",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,1286914.9,1286914.9,27667,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396928,457158.00
05/09/2019 06:15,2,0.000,ALERT,211.93,296.66,60.006,1557396904,"201051344000651","174011545737251",0.00,3.30,0,293.96,299.07,0.0,0.0,0.000,1279972.5,1279972.5,27633,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396930,457159.00
05/09/2019 06:15,2,0.000,ALERT,211.25,297.26,60.022,1557396904,"201051344000594","174011545737251",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,1292124.2,1292124.2,51513,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396932,457160.00
05/09/2019 06:15,2,0.000,ALERT,211.70,296.66,60.006,1557396904,"201051344000469","174011545737251",0.00,3.30,0,293.66,299.67,0.0,0.0,0.000,1272215.5,1272215.5,19760,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396934,457161.00
05/09/2019 06:15,2,0.000,ALERT,211.93,297.57,59.980,1557396904,"201051344000585","174011545737251",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,1293441.6,1293441.6,27693,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396936,457162.00
05/09/2019 06:15,2,0.000,ALERT,212.16,296.66,59.985,1557396904,"201051344000853","174011545737251",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,1295583.3,1295583.3,19359,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396937,457163.00
05/09/2019 06:15,2,0.000,ALERT,212.16,297.57,59.985,1557396904,"201051344001145","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1295162.9,1295162.9,27609,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557396939,457164.00
05/09/2019 06:15,2,0.000,ALERT,211.70,297.26,59.990,1557396904,"201051344000438","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1288298.6,1288298.6,27640,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396941,457165.00
05/09/2019 06:15,2,0.000,ALERT,211.25,297.26,60.038,1557396904,"201051344001135","174011545737251",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,1275144.3,1275144.3,27587,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396943,457166.00
05/09/2019 06:15,2,0.000,ALERT,211.48,296.96,59.990,1557396904,"201051344000983","174011545737251",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,1293558.9,1293558.9,19354,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396945,457167.00
05/09/2019 06:15,2,0.000,ALERT,211.93,296.96,59.964,1557396904,"201051344001203","174011545737251",0.00,3.70,0,294.56,301.17,0.0,0.0,0.000,1282874.9,1282874.9,27648,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396946,457168.00
05/09/2019 06:15,2,0.000,ALERT,211.48,297.87,59.985,1557396904,"201051344001230","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1278904.8,1278904.8,27481,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396948,457169.00
05/09/2019 06:15,2,0.000,ALERT,211.03,296.96,60.012,1557396904,"201051344000646","174011545737251",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,1272588.3,1272588.3,27622,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396950,457170.00
05/09/2019 06:15,2,0.000,ALERT,211.70,296.06,59.990,1557396904,"201051344000867","174011545737251",0.00,4.50,0,293.96,299.67,0.0,0.0,0.000,1270692.4,1270692.4,51553,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396952,457171.00
05/09/2019 06:15,2,0.000,ALERT,212.16,296.36,59.990,1557396904,"201051344000633","174011545737251",0.00,3.70,0,292.76,298.77,0.0,0.0,0.000,1268068.8,1268068.8,51649,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396954,457172.00
05/09/2019 06:15,2,0.000,ALERT,211.03,297.26,59.990,1557396904,"201051344000955","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1292768.5,1292768.5,27635,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396956,457173.00
05/09/2019 06:15,2,0.000,ALERT,211.48,295.76,59.948,1557396904,"201051344000648","174011545737251",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,1283162.2,1283162.2,51098,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396957,457174.00
05/09/2019 06:15,2,0.000,ALERT,211.93,296.36,59.964,1557396904,"201051344000645","174011545737251",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,1288161.4,1288161.4,51067,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557396959,457175.00
05/09/2019 06:15,2,0.000,ALERT,211.48,296.96,59.985,1557396904,"201051344000569","174011545737251",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,1304430.4,1304430.4,19270,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557396961,457176.00
05/09/2019 06:15,2,0.000,ALERT,211.70,296.06,59.953,1557396904,"179051228000119","174011545737251",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,91364.3,91364.3,19394,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557396963,457177.00
05/09/2019 06:30,2,0.000,ALERT,211.03,297.26,60.038,1557397804,"201051344000579","174011545737251",0.00,3.70,0,295.16,304.48,0.0,0.0,0.000,1304376.0,1304376.0,19721,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397806,457178.00
05/09/2019 06:30,2,0.000,ALERT,211.03,296.36,60.038,1557397804,"201051344001025","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,1287012.6,1287012.6,27650,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557397808,457179.00
05/09/2019 06:30,2,0.000,ALERT,211.03,296.96,60.012,1557397804,"201051344001093","174011545737251",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,1270570.2,1270570.2,27697,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397809,457180.00
05/09/2019 06:30,2,0.000,ALERT,210.80,296.66,60.017,1557397804,"201051344000458","174011545737251",0.00,5.00,0,294.26,304.48,0.0,0.0,0.000,1287223.2,1287223.2,19477,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557397811,457181.00
05/09/2019 06:30,2,0.000,ALERT,211.03,297.57,60.017,1557397804,"201051344000890","174011545737251",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,1285371.6,1285371.6,27610,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397813,457182.00
05/09/2019 06:30,2,0.000,ALERT,210.80,296.06,60.006,1557397804,"201051344000988","174011545737251",0.00,4.00,0,292.16,303.88,0.0,0.0,0.000,991129.9,991129.9,19809,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397815,457183.00
05/09/2019 06:30,2,0.000,ALERT,211.48,297.87,59.980,1557397804,"201051344000582","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1263995.3,1263995.3,27584,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397817,457184.00
05/09/2019 06:30,2,0.000,ALERT,211.03,296.96,60.028,1557397804,"201051344000868","174011545737251",0.00,4.00,0,295.16,305.68,0.0,0.0,0.000,1272560.0,1272560.0,51522,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397818,457185.00
05/09/2019 06:30,2,0.000,ALERT,211.48,296.96,60.017,1557397804,"201051344000576","174011545737251",0.00,3.70,0,294.86,305.08,0.0,0.0,0.000,1290474.7,1290474.7,23572,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557397820,457186.00
05/09/2019 06:30,2,0.000,ALERT,211.03,296.06,60.028,1557397804,"201051344001158","174011545737251",0.00,3.00,0,294.26,303.88,0.0,0.0,0.000,1267198.4,1267198.4,19786,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557397822,457187.00
05/09/2019 06:30,2,0.000,ALERT,211.25,296.66,60.049,1557397804,"201051344000917","174011545737251",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,1280496.6,1280496.6,27504,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397824,457188.00
05/09/2019 06:30,2,0.000,ALERT,211.70,296.36,60.017,1557397804,"201051344000417","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1025806.9,1025806.9,27656,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397826,457189.00
05/09/2019 06:30,2,0.000,ALERT,211.70,296.96,60.038,1557397804,"201051344000685","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1286914.9,1286914.9,27669,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557397828,457190.00
05/09/2019 06:30,2,0.000,ALERT,211.48,296.06,60.033,1557397804,"201051344000651","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,1279972.5,1279972.5,27635,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397829,457191.00
05/09/2019 06:30,2,0.000,ALERT,210.80,296.96,60.017,1557397804,"201051344000594","174011545737251",0.00,3.70,0,294.56,306.28,0.0,0.0,0.000,1292124.2,1292124.2,51515,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397831,457192.00
05/09/2019 06:30,2,0.000,ALERT,211.25,296.36,60.028,1557397804,"201051344000469","174011545737251",0.00,3.30,0,293.66,303.88,0.0,0.0,0.000,1272215.5,1272215.5,19762,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397833,457193.00
05/09/2019 06:30,2,0.000,ALERT,211.48,296.96,60.012,1557397804,"201051344000585","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1293441.6,1293441.6,27695,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557397835,457194.00
05/09/2019 06:30,2,0.000,ALERT,211.70,296.36,60.054,1557397804,"201051344000853","174011545737251",0.00,3.70,0,294.56,304.18,0.0,0.0,0.000,1295583.3,1295583.3,19361,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557397837,457195.00
05/09/2019 06:30,2,0.000,ALERT,211.70,296.96,60.012,1557397804,"201051344001145","174011545737251",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,1295162.9,1295162.9,27611,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557397839,457196.00
05/09/2019 06:30,2,0.000,ALERT,211.48,296.66,60.017,1557397804,"201051344000438","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1288298.6,1288298.6,27642,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397840,457197.00
05/09/2019 06:30,2,0.000,ALERT,211.03,296.66,60.012,1557397804,"201051344001135","174011545737251",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,1275144.3,1275144.3,27589,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397842,457198.00
05/09/2019 06:30,2,0.000,ALERT,211.03,296.96,59.985,1557397804,"201051344000983","174011545737251",0.00,4.00,0,294.86,304.18,0.0,0.0,0.000,1293558.9,1293558.9,19356,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397844,457199.00
05/09/2019 06:30,2,0.000,ALERT,211.48,296.36,60.006,1557397804,"201051344001203","174011545737251",0.00,3.70,0,295.16,301.77,0.0,0.0,0.000,1282874.9,1282874.9,27650,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397846,457200.00
05/09/2019 06:30,2,0.000,ALERT,211.48,296.96,60.017,1557397804,"201051344001230","174011545737251",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,1278904.8,1278904.8,27483,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557397848,457201.00
05/09/2019 06:30,2,0.000,ALERT,211.03,296.66,60.006,1557397804,"201051344000646","174011545737251",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,1272588.3,1272588.3,27624,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397850,457202.00
05/09/2019 06:30,2,0.000,ALERT,211.25,296.66,60.012,1557397804,"201051344000867","174011545737251",0.00,4.00,0,293.66,305.08,0.0,0.0,0.000,1270692.4,1270692.4,51555,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557397852,457203.00
05/09/2019 06:30,2,0.000,ALERT,211.70,296.66,60.006,1557397804,"201051344000633","174011545737251",0.00,3.70,0,292.46,305.08,0.0,0.0,0.000,1268068.8,1268068.8,51651,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397854,457204.00
05/09/2019 06:30,2,0.000,ALERT,211.03,296.66,60.012,1557397804,"201051344000955","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1292768.5,1292768.5,27637,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397855,457205.00
05/09/2019 06:30,2,0.000,ALERT,211.25,296.06,60.012,1557397804,"201051344000648","174011545737251",0.00,3.00,0,293.66,304.18,0.0,0.0,0.000,1283162.2,1283162.2,51100,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397857,457206.00
05/09/2019 06:30,2,0.000,ALERT,211.48,296.66,60.006,1557397804,"201051344000645","174011545737251",0.00,4.50,0,294.26,304.48,0.0,0.0,0.000,1288161.4,1288161.4,51069,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397859,457207.00
05/09/2019 06:30,2,0.000,ALERT,211.03,297.26,60.049,1557397804,"201051344000569","174011545737251",0.00,4.00,0,294.86,305.08,0.0,0.0,0.000,1304430.4,1304430.4,19272,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557397861,457208.00
05/09/2019 06:30,2,0.000,ALERT,211.25,296.36,59.996,1557397804,"179051228000119","174011545737251",0.00,6.00,0,292.76,304.18,0.0,0.0,0.000,91364.3,91364.3,19396,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557397863,457209.00
05/09/2019 06:45,2,0.000,ALERT,211.48,297.57,60.012,1557398704,"201051344000579","174011545737251",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,1304376.0,1304376.0,19723,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398706,457210.00
05/09/2019 06:45,2,0.000,ALERT,210.80,294.86,60.012,1557398704,"201051344001025","174011545737251",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,1287012.6,1287012.6,27652,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398708,457211.00
05/09/2019 06:45,2,0.000,ALERT,211.03,296.06,60.012,1557398704,"201051344001093","174011545737251",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,1270570.2,1270570.2,27699,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398710,457212.00
05/09/2019 06:45,2,0.000,ALERT,211.25,297.26,60.012,1557398704,"201051344000458","174011545737251",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,1287223.2,1287223.2,19479,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557398712,457213.00
05/09/2019 06:45,2,0.000,ALERT,210.80,296.36,60.006,1557398704,"201051344000890","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1285371.6,1285371.6,27612,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398713,457214.00
05/09/2019 06:45,2,0.000,ALERT,211.25,296.96,60.006,1557398704,"201051344000988","174011545737251",0.00,3.70,0,291.55,298.47,0.0,0.0,0.000,991129.9,991129.9,19811,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398715,457215.00
