ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 06:45,2,0.000,ALERT,211.48,296.36,59.985,1557398704,"201051344000582","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1263995.3,1263995.3,27586,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398717,457216.00
05/09/2019 06:45,2,0.000,ALERT,211.25,297.26,60.006,1557398704,"201051344000868","174011545737251",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,1272560.0,1272560.0,51524,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398719,457217.00
05/09/2019 06:45,2,0.000,ALERT,211.93,297.57,60.006,1557398704,"201051344000576","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,1290474.7,1290474.7,23574,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557398721,457218.00
05/09/2019 06:45,2,0.000,ALERT,211.48,296.96,60.012,1557398704,"201051344001158","174011545737251",0.00,3.00,0,293.66,298.47,0.0,0.0,0.000,1267198.4,1267198.4,19788,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398722,457219.00
05/09/2019 06:45,2,0.000,ALERT,211.25,295.46,60.012,1557398704,"201051344000917","174011545737251",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,1280496.6,1280496.6,27506,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398724,457220.00
05/09/2019 06:45,2,0.000,ALERT,211.25,295.16,59.996,1557398704,"201051344000417","174011545737251",0.00,3.70,0,293.96,297.87,0.0,0.0,0.000,1025806.9,1025806.9,27658,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557398726,457221.00
05/09/2019 06:45,2,0.000,ALERT,211.25,295.76,59.990,1557398704,"201051344000685","174011545737251",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,1286914.9,1286914.9,27671,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398728,457222.00
05/09/2019 06:45,2,0.000,ALERT,211.25,295.16,60.001,1557398704,"201051344000651","174011545737251",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,1279972.5,1279972.5,27637,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557398730,457223.00
05/09/2019 06:45,2,0.000,ALERT,211.03,297.57,60.001,1557398704,"201051344000594","174011545737251",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,1292124.2,1292124.2,51517,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398731,457224.00
05/09/2019 06:45,2,0.000,ALERT,211.48,296.96,59.996,1557398704,"201051344000469","174011545737251",0.00,3.30,0,293.36,298.47,0.0,0.0,0.000,1272215.5,1272215.5,19764,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398733,457225.00
05/09/2019 06:45,2,0.000,ALERT,211.25,296.06,60.006,1557398704,"201051344000585","174011545737251",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,1293441.6,1293441.6,27697,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398735,457226.00
05/09/2019 06:45,2,0.000,ALERT,211.70,296.36,60.006,1557398704,"201051344000853","174011545737251",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,1295583.3,1295583.3,19363,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398737,457227.00
05/09/2019 06:45,2,0.000,ALERT,211.25,296.06,60.033,1557398704,"201051344001145","174011545737251",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,1295162.9,1295162.9,27613,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557398739,457228.00
05/09/2019 06:45,2,0.000,ALERT,211.03,295.76,60.006,1557398704,"201051344000438","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1288298.6,1288298.6,27644,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557398741,457229.00
05/09/2019 06:45,2,0.000,ALERT,210.80,296.06,59.985,1557398704,"201051344001135","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1275144.3,1275144.3,27591,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398742,457230.00
05/09/2019 06:45,2,0.000,ALERT,211.25,296.66,60.001,1557398704,"201051344000983","174011545737251",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,1293558.9,1293558.9,19358,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398744,457231.00
05/09/2019 06:45,2,0.000,ALERT,211.03,295.46,59.990,1557398704,"201051344001203","174011545737251",0.00,3.70,0,293.96,299.97,0.0,0.0,0.000,1282874.9,1282874.9,27652,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398746,457232.00
05/09/2019 06:45,2,0.000,ALERT,211.03,296.06,59.975,1557398704,"201051344001230","174011545737251",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,1278904.8,1278904.8,27485,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398748,457233.00
05/09/2019 06:45,2,0.000,ALERT,210.57,295.46,60.006,1557398704,"201051344000646","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1272588.3,1272588.3,27626,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398750,457234.00
05/09/2019 06:45,2,0.000,ALERT,211.48,296.36,60.022,1557398704,"201051344000867","174011545737251",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,1270692.4,1270692.4,51557,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398751,457235.00
05/09/2019 06:45,2,0.000,ALERT,211.93,296.06,60.001,1557398704,"201051344000633","174011545737251",0.00,3.70,0,292.76,298.17,0.0,0.0,0.000,1268068.8,1268068.8,51653,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557398753,457236.00
05/09/2019 06:45,2,0.000,ALERT,210.57,295.46,60.001,1557398704,"201051344000955","174011545737251",0.00,4.00,0,294.26,298.17,0.0,0.0,0.000,1292768.5,1292768.5,27639,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557398755,457237.00
05/09/2019 06:45,2,0.000,ALERT,211.48,296.06,60.028,1557398704,"201051344000648","174011545737251",0.00,3.30,0,293.96,299.07,0.0,0.0,0.000,1283162.2,1283162.2,51102,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557398757,457238.00
05/09/2019 06:45,2,0.000,ALERT,211.70,296.36,60.038,1557398704,"201051344000645","174011545737251",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,1288161.4,1288161.4,51071,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557398759,457239.00
05/09/2019 06:45,2,0.000,ALERT,211.25,297.26,60.006,1557398704,"201051344000569","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1304430.4,1304430.4,19274,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557398761,457240.00
05/09/2019 06:45,2,0.000,ALERT,211.70,296.36,60.006,1557398704,"179051228000119","174011545737251",0.00,6.00,0,293.06,298.17,0.0,0.0,0.000,91364.3,91364.3,19398,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557398762,457241.00
05/09/2019 07:00,2,0.000,ALERT,211.48,296.66,59.996,1557399604,"201051344000579","174011545737251",0.00,3.70,0,284.34,299.07,0.0,0.0,0.000,1304376.0,1304376.0,19725,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557399606,457242.00
05/09/2019 07:00,2,0.072,ALERT,211.48,296.06,60.006,1557399604,"201051344001025","174011545737251",30.16,3.30,0,282.54,303.58,2.3,0.3,0.000,1287012.6,1287012.6,27654,0,0,0,L,1122011218,1,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557399608,457243.00
05/09/2019 07:00,2,0.125,ALERT,211.70,296.96,60.028,1557399604,"201051344001093","174011545737251",29.66,5.00,0,283.14,302.68,3.8,1.7,0.000,1270570.2,1270570.2,27701,0,0,0,L,1122011218,1,121.33,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1557399610,457244.00
05/09/2019 07:00,2,0.000,ALERT,211.25,295.76,60.022,1557399604,"201051344000458","174011545737251",0.00,5.00,0,283.74,299.07,0.0,0.0,0.000,1287223.2,1287223.2,19481,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557399612,457245.00
05/09/2019 07:00,2,0.104,ALERT,211.48,297.26,60.028,1557399604,"201051344000890","174011545737251",30.24,4.00,0,283.44,304.78,3.2,1.2,0.000,1285371.6,1285371.6,27614,0,0,0,L,1122011218,1,121.55,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1557399613,457246.00
05/09/2019 07:00,2,0.061,ALERT,211.25,295.76,60.028,1557399604,"201051344000988","174011545737251",19.70,3.70,0,281.03,298.17,1.2,0.0,0.000,991129.9,991129.9,19813,0,0,0,L,1122011218,1,120.20,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1557399615,457247.00
05/09/2019 07:00,2,0.080,ALERT,211.93,297.57,60.022,1557399604,"201051344000582","174011545737251",29.92,3.30,0,284.04,303.88,2.5,0.5,0.000,1263995.3,1263995.3,27588,0,0,0,L,1122011218,1,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1557399617,457248.00
05/09/2019 07:00,2,0.074,ALERT,211.48,296.66,60.022,1557399604,"201051344000868","174011545737251",29.86,3.70,0,284.04,299.07,2.3,0.3,0.000,1272560.0,1272560.0,51526,0,0,0,L,1122011218,1,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1557399619,457249.00
05/09/2019 07:00,2,0.000,ALERT,211.93,296.66,60.006,1557399604,"201051344000576","174011545737251",0.00,3.70,0,283.74,298.77,0.0,0.0,0.000,1290474.7,1290474.7,23576,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557399621,457250.00
05/09/2019 07:00,2,0.051,ALERT,211.48,295.76,60.006,1557399604,"201051344001158","174011545737251",29.98,3.00,0,283.14,298.17,1.6,0.0,0.000,1267198.4,1267198.4,19790,0,0,0,L,1122011218,1,120.20,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1557399622,457251.00
05/09/2019 07:00,2,0.000,ALERT,211.70,296.36,60.022,1557399604,"201051344000917","174011545737251",0.00,5.00,0,281.94,302.07,0.0,0.0,0.000,1280496.6,1280496.6,27508,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557399624,457252.00
05/09/2019 07:00,2,0.135,ALERT,211.93,296.06,60.012,1557399604,"201051344000417","174011545737251",19.54,3.70,0,282.54,302.98,2.7,0.7,0.000,1025806.9,1025806.9,27660,0,0,0,L,1122011218,1,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1557399626,457253.00
05/09/2019 07:00,2,0.070,ALERT,211.93,296.66,60.012,1557399604,"201051344000685","174011545737251",30.04,4.00,0,283.14,303.88,2.1,0.2,0.000,1286914.9,1286914.9,27673,0,0,0,L,1122011218,1,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1557399628,457254.00
05/09/2019 07:00,2,0.000,ALERT,211.70,295.76,60.006,1557399604,"201051344000651","174011545737251",0.00,3.00,0,282.54,302.68,0.0,0.0,0.000,1279972.5,1279972.5,27639,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557399630,457255.00
05/09/2019 07:00,2,0.000,ALERT,211.03,296.36,59.980,1557399604,"201051344000594","174011545737251",0.00,3.30,0,283.14,299.07,0.0,0.0,0.000,1292124.2,1292124.2,51519,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557399632,457256.00
05/09/2019 07:00,2,0.000,ALERT,211.48,296.06,60.006,1557399604,"201051344000469","174011545737251",0.00,3.00,0,282.54,298.17,0.0,0.0,0.000,1272215.5,1272215.5,19766,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557399633,457257.00
05/09/2019 07:00,2,0.070,ALERT,211.70,296.66,60.006,1557399604,"201051344000585","174011545737251",30.18,4.00,0,282.84,302.68,2.2,0.2,0.000,1293441.6,1293441.6,27699,0,0,0,L,1122011218,1,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557399635,457258.00
05/09/2019 07:00,2,0.066,ALERT,211.93,296.06,60.001,1557399604,"201051344000853","174011545737251",30.38,3.70,0,283.74,298.47,2.1,0.1,0.000,1295583.3,1295583.3,19365,0,0,0,L,1122011218,1,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1557399637,457259.00
05/09/2019 07:00,2,0.059,ALERT,211.93,296.96,60.012,1557399604,"201051344001145","174011545737251",30.28,3.70,0,283.44,304.48,1.9,0.0,0.000,1295162.9,1295162.9,27615,0,0,0,L,1122011218,1,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1557399639,457260.00
05/09/2019 07:00,2,0.092,ALERT,211.70,296.66,60.001,1557399604,"201051344000438","174011545737251",30.34,3.30,0,283.14,303.88,2.9,0.9,0.000,1288298.6,1288298.6,27646,0,0,0,L,1122011218,1,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1557399641,457261.00
05/09/2019 07:00,2,0.123,ALERT,211.25,296.66,60.006,1557399604,"201051344001135","174011545737251",14.27,3.70,0,283.14,303.58,1.8,0.0,0.000,1275144.3,1275144.3,27593,0,0,0,L,1122011218,1,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1557399643,457262.00
05/09/2019 07:00,2,0.000,ALERT,211.25,296.36,60.006,1557399604,"201051344000983","174011545737251",0.00,4.00,0,284.04,298.47,0.0,0.0,0.000,1293558.9,1293558.9,19360,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557399644,457263.00
05/09/2019 07:00,2,0.068,ALERT,211.48,296.36,60.012,1557399604,"201051344001203","174011545737251",29.98,3.70,0,282.54,304.78,2.1,0.1,0.000,1282874.9,1282874.9,27654,0,0,0,L,1122011218,1,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1557399646,457264.00
05/09/2019 07:00,2,0.074,ALERT,211.48,296.96,60.017,1557399604,"201051344001230","174011545737251",29.90,3.70,0,283.44,303.88,2.3,0.3,0.000,1278904.8,1278904.8,27487,0,0,0,L,1122011218,1,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1557399648,457265.00
05/09/2019 07:00,2,0.117,ALERT,211.25,296.66,60.012,1557399604,"201051344000646","174011545737251",13.96,3.70,0,282.54,302.68,1.7,0.0,0.000,1272588.3,1272588.3,27628,0,0,0,L,1122011218,1,121.55,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1557399650,457266.00
05/09/2019 07:00,2,0.119,ALERT,211.70,295.76,60.006,1557399604,"201051344000867","174011545737251",12.09,4.50,0,283.14,298.47,1.5,0.0,0.000,1270692.4,1270692.4,51559,0,0,0,L,1122011218,1,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1557399652,457267.00
05/09/2019 07:00,2,0.072,ALERT,211.93,295.76,60.012,1557399604,"201051344000633","174011545737251",30.16,3.30,0,281.94,297.87,2.2,0.2,0.000,1268068.8,1268068.8,51655,0,0,0,L,1122011218,1,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1557399653,457268.00
05/09/2019 07:00,2,0.150,ALERT,211.03,296.66,60.006,1557399604,"201051344000955","174011545737251",13.46,3.70,0,283.14,303.28,2.0,0.1,0.000,1292768.5,1292768.5,27641,0,0,0,L,1122011218,1,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1557399655,457269.00
05/09/2019 07:00,2,0.139,ALERT,211.48,295.46,60.001,1557399604,"201051344000648","174011545737251",14.09,3.00,0,282.84,298.17,2.0,0.0,0.000,1283162.2,1283162.2,51104,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1557399657,457270.00
05/09/2019 07:00,2,0.113,ALERT,211.93,296.06,60.006,1557399604,"201051344000645","174011545737251",15.62,4.50,0,283.44,297.87,1.8,0.0,0.000,1288161.4,1288161.4,51073,0,0,0,L,1122011218,1,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1557399659,457271.00
05/09/2019 07:00,2,0.135,ALERT,211.48,296.36,60.006,1557399604,"201051344000569","174011545737251",14.49,3.70,0,284.34,299.07,2.0,0.0,0.000,1304430.4,1304430.4,19276,0,0,0,L,1122011218,1,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1557399661,457272.00
05/09/2019 07:00,2,0.107,ALERT,211.93,295.76,59.969,1557399604,"179051228000119","174011545737251",30.04,6.00,0,282.24,297.87,3.3,1.3,0.000,91364.3,91364.3,19400,0,0,0,L,46974696,1,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557399663,457273.00
05/09/2019 07:15,2,0.191,ALERT,211.25,296.96,59.980,1557400504,"201051344000579","174011545737251",22.80,4.00,0,294.26,298.77,4.4,2.4,0.000,1304376.3,1304376.3,19727,0,0,0,L,1122011218,1,120.42,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1557400506,457274.00
05/09/2019 07:15,2,0.152,ALERT,211.03,295.46,59.975,1557400504,"201051344001025","174011545737251",23.85,3.30,0,293.96,299.07,3.7,1.7,0.000,1287012.7,1287012.7,27656,0,0,0,L,1122011218,1,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1557400508,457275.00
05/09/2019 07:15,2,0.209,ALERT,211.25,296.06,59.964,1557400504,"201051344001093","174011545737251",21.93,5.00,0,294.56,298.47,4.7,2.6,0.000,1270570.6,1270570.6,27703,0,0,0,L,1122011218,1,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1557400510,457276.00
05/09/2019 07:15,2,0.164,ALERT,211.25,296.06,59.980,1557400504,"201051344000458","174011545737251",22.74,5.00,0,293.66,298.77,3.8,1.7,0.000,1287223.3,1287223.3,19483,0,0,0,L,1122011218,1,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1557400512,457277.00
05/09/2019 07:15,2,0.180,ALERT,211.03,296.36,59.948,1557400504,"201051344000890","174011545737251",23.04,4.50,0,295.16,299.37,4.2,2.2,0.000,1285371.8,1285371.8,27616,0,0,0,L,1122011218,1,121.10,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1557400514,457278.00
05/09/2019 07:15,2,0.115,ALERT,211.03,295.46,59.975,1557400504,"201051344000988","174011545737251",19.14,4.00,0,291.25,297.26,2.2,0.2,0.000,991129.9,991129.9,19815,0,0,0,L,1122011218,1,120.20,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1557400515,457279.00
05/09/2019 07:15,2,0.188,ALERT,211.70,296.96,59.980,1557400504,"201051344000582","174011545737251",19.80,3.70,0,295.16,299.07,3.8,1.7,0.000,1263995.4,1263995.4,27590,0,0,0,L,1122011218,1,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1557400517,457280.00
05/09/2019 07:15,2,0.156,ALERT,211.25,296.36,59.969,1557400504,"201051344000868","174011545737251",22.20,4.00,0,294.26,298.77,3.5,1.5,0.000,1272560.1,1272560.1,51528,0,0,0,L,1122011218,1,120.42,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1557400519,457281.00
05/09/2019 07:15,2,0.182,ALERT,211.70,296.36,60.001,1557400504,"201051344000576","174011545737251",20.91,3.70,0,294.26,298.17,3.9,1.8,0.000,1290474.8,1290474.8,23578,0,0,0,L,1122011218,1,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1557400521,457282.00
05/09/2019 07:15,2,0.143,ALERT,211.25,295.46,59.953,1557400504,"201051344001158","174011545737251",22.56,3.30,0,293.06,297.26,3.3,1.2,0.000,1267198.4,1267198.4,19792,0,0,0,L,1122011218,1,120.42,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1557400523,457283.00
05/09/2019 07:15,2,0.160,ALERT,211.48,295.76,59.975,1557400504,"201051344000917","174011545737251",21.57,5.00,0,293.06,297.87,3.5,1.5,0.000,1280496.7,1280496.7,27510,0,0,0,L,1122011218,1,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1557400524,457284.00
05/09/2019 07:15,2,0.219,ALERT,211.48,295.76,59.975,1557400504,"201051344000417","174011545737251",17.93,4.00,0,293.96,297.87,4.0,1.9,0.000,1025807.1,1025807.1,27662,0,0,0,L,1122011218,1,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1557400526,457285.00
05/09/2019 07:15,2,0.154,ALERT,211.70,296.06,59.948,1557400504,"201051344000685","174011545737251",22.54,4.00,0,294.56,298.17,3.5,1.5,0.000,1286915.0,1286915.0,27675,0,0,0,L,1122011218,1,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1557400528,457286.00
05/09/2019 07:15,2,0.178,ALERT,211.48,295.76,59.975,1557400504,"201051344000651","174011545737251",22.72,3.00,0,293.96,297.87,4.1,2.0,0.000,1279972.7,1279972.7,27641,0,0,0,L,1122011218,1,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1557400530,457287.00
05/09/2019 07:15,2,0.162,ALERT,211.25,296.96,59.975,1557400504,"201051344000594","174011545737251",23.40,3.70,0,293.66,298.17,3.9,1.8,0.000,1292124.4,1292124.4,51521,0,0,0,L,1122011218,1,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1557400532,457288.00
05/09/2019 07:15,2,0.188,ALERT,211.70,296.06,59.975,1557400504,"201051344000469","174011545737251",23.02,3.30,0,292.76,297.57,4.4,2.3,0.000,1272215.7,1272215.7,19768,0,0,0,L,1122011218,1,120.20,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1557400534,457289.00
05/09/2019 07:15,2,0.158,ALERT,211.70,296.66,60.012,1557400504,"201051344000585","174011545737251",22.52,4.00,0,293.96,298.47,3.6,1.6,0.000,1293441.7,1293441.7,27701,0,0,0,L,1122011218,1,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1557400535,457290.00
05/09/2019 07:15,2,0.158,ALERT,212.16,296.06,59.975,1557400504,"201051344000853","174011545737251",20.71,3.70,0,293.66,298.17,3.3,1.3,0.000,1295583.3,1295583.3,19367,0,0,0,L,1122011218,1,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1557400537,457291.00
05/09/2019 07:15,2,0.143,ALERT,211.70,296.96,59.975,1557400504,"201051344001145","174011545737251",22.38,3.70,0,294.86,299.07,3.3,1.2,0.000,1295163.0,1295163.0,27617,0,0,0,L,1122011218,1,121.33,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1557400539,457292.00
05/09/2019 07:15,2,0.178,ALERT,211.70,296.66,59.985,1557400504,"201051344000438","174011545737251",22.80,3.30,0,294.56,298.77,4.2,2.1,0.000,1288298.8,1288298.8,27648,0,0,0,L,1122011218,1,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1557400541,457293.00
05/09/2019 07:15,2,0.154,ALERT,211.25,296.66,59.985,1557400504,"201051344001135","174011545737251",22.98,3.70,0,294.86,299.07,3.6,1.5,0.000,1275144.4,1275144.4,27595,0,0,0,L,1122011218,1,121.10,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1557400543,457294.00
05/09/2019 07:15,2,0.152,ALERT,211.48,296.36,59.969,1557400504,"201051344000983","174011545737251",22.58,4.00,0,293.96,298.17,3.5,1.5,0.000,1293559.0,1293559.0,19362,0,0,0,L,1122011218,1,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1557400545,457295.00
05/09/2019 07:15,2,0.158,ALERT,211.48,296.36,59.980,1557400504,"201051344001203","174011545737251",22.48,4.00,0,294.26,299.97,3.6,1.5,0.000,1282875.1,1282875.1,27656,0,0,0,L,1122011218,1,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1557400547,457296.00
05/09/2019 07:15,2,0.158,ALERT,211.48,296.96,59.943,1557400504,"201051344001230","174011545737251",21.01,3.70,0,294.86,298.77,3.4,1.4,0.000,1278904.9,1278904.9,27489,0,0,0,L,1122011218,1,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1557400548,457297.00
05/09/2019 07:15,2,0.150,ALERT,211.25,296.66,59.980,1557400504,"201051344000646","174011545737251",22.54,3.70,0,293.66,298.17,3.5,1.4,0.000,1272588.4,1272588.4,27630,0,0,0,L,1122011218,1,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1557400550,457298.00
05/09/2019 07:15,2,0.150,ALERT,211.70,295.76,59.985,1557400504,"201051344000867","174011545737251",22.84,4.50,0,293.36,298.17,3.5,1.5,0.000,1270692.5,1270692.5,51561,0,0,0,L,1122011218,1,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1557400552,457299.00
05/09/2019 07:15,2,0.184,ALERT,212.16,295.76,59.990,1557400504,"201051344000633","174011545737251",19.20,3.70,0,292.16,297.26,3.6,1.5,0.000,1268068.9,1268068.9,51657,0,0,0,L,1122011218,1,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1557400554,457300.00
05/09/2019 07:15,2,0.184,ALERT,211.25,296.66,59.980,1557400504,"201051344000955","174011545737251",22.46,4.00,0,294.56,298.17,4.2,2.1,0.000,1292768.7,1292768.7,27643,0,0,0,L,1122011218,1,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1557400556,457301.00
05/09/2019 07:15,2,0.170,ALERT,211.48,295.76,59.996,1557400504,"201051344000648","174011545737251",22.70,3.30,0,293.06,297.87,4.0,1.9,0.000,1283162.4,1283162.4,51106,0,0,0,L,1122011218,1,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1557400558,457302.00
05/09/2019 07:15,2,0.148,ALERT,211.93,296.06,59.985,1557400504,"201051344000645","174011545737251",22.66,4.50,0,293.66,297.87,3.4,1.4,0.000,1288161.5,1288161.5,51075,0,0,0,L,1122011218,1,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1557400559,457303.00
05/09/2019 07:15,2,0.166,ALERT,211.48,296.96,59.948,1557400504,"201051344000569","174011545737251",22.15,4.00,0,294.56,298.77,3.7,1.7,0.000,1304430.5,1304430.5,19278,0,0,0,L,1122011218,1,120.42,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1557400561,457304.00
05/09/2019 07:15,2,0.199,ALERT,211.70,295.76,59.985,1557400504,"179051228000119","174011545737251",22.54,6.00,0,292.46,297.26,4.6,2.5,0.000,91364.6,91364.6,19402,0,0,0,L,46974696,1,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557400563,457305.00
05/09/2019 07:30,2,0.256,ACTIVE,211.70,332.73,59.985,1557401404,"201051344000579","174011545737251",26.32,4.50,0,294.86,350.77,6.8,4.7,0.009,1304377.3,1304377.3,19729,0,0,0,L,1122011218,1,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401406,457306.00
05/09/2019 07:30,2,0.205,ALERT,211.48,332.73,59.985,1557401404,"201051344001025","174011545737251",27.79,4.00,0,293.96,352.57,5.8,3.7,0.013,1287013.5,1287013.5,27658,0,0,0,L,1122011218,1,121.10,120.88,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401407,457307.00
05/09/2019 07:30,2,0.268,ACTIVE,211.70,334.24,59.985,1557401404,"201051344001093","174011545737251",24.79,6.00,0,293.96,345.06,6.7,4.6,0.009,1270571.6,1270571.6,27705,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401408,457308.00
05/09/2019 07:30,2,0.223,ALERT,211.48,333.03,59.985,1557401404,"201051344000458","174011545737251",26.24,6.00,0,293.96,347.76,5.9,3.8,0.009,1287224.1,1287224.1,19485,0,0,0,L,1122011218,1,120.88,121.33,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401410,457309.00
05/09/2019 07:30,2,0.217,ACTIVE,211.70,333.03,59.969,1557401404,"201051344000890","174011545737251",28.51,5.50,0,294.86,352.27,6.3,4.2,0.004,1285372.7,1285372.7,27618,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401411,457310.00
05/09/2019 07:30,2,0.172,ALERT,211.48,330.63,60.017,1557401404,"201051344000988","174011545737251",18.94,4.50,0,291.25,349.56,3.3,1.3,0.000,991130.1,991130.1,19817,0,0,0,L,1122011218,1,120.65,121.55,0002,2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401413,457311.00
05/09/2019 07:30,2,0.227,ACTIVE,212.16,334.24,59.975,1557401404,"201051344000582","174011545737251",25.78,4.00,0,295.16,347.46,6.0,3.8,0.009,1263996.3,1263996.3,27592,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401414,457312.00
05/09/2019 07:30,2,0.205,ACTIVE,211.70,333.03,60.022,1557401404,"201051344000868","174011545737251",26.26,4.50,0,294.56,353.47,5.5,3.4,0.009,1272560.8,1272560.8,51530,0,0,0,L,1122011218,1,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401415,457313.00
05/09/2019 07:30,2,0.221,ACTIVE,212.16,334.84,59.980,1557401404,"201051344000576","174011545737251",26.20,4.50,0,293.96,347.16,5.9,3.8,0.000,1290475.6,1290475.6,23580,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401416,457314.00
05/09/2019 07:30,2,0.203,ACTIVE,211.70,333.03,59.964,1557401404,"201051344001158","174011545737251",25.41,3.70,0,293.66,345.96,5.2,3.1,0.004,1267199.0,1267199.0,19794,0,0,0,L,1122011218,1,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401417,457315.00
05/09/2019 07:30,2,0.205,ACTIVE,211.93,335.14,59.985,1557401404,"201051344000917","174011545737251",26.20,6.00,0,293.06,343.85,5.5,3.4,0.009,1280497.4,1280497.4,27512,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401418,457316.00
05/09/2019 07:30,2,0.256,ALERT,211.93,332.13,59.996,1557401404,"201051344000417","174011545737251",18.39,4.50,0,293.36,346.86,4.8,2.7,0.000,1025807.8,1025807.8,27664,0,0,0,L,1122011218,1,121.33,121.10,0002,2,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401420,457317.00
05/09/2019 07:30,2,0.227,ACTIVE,212.16,334.84,59.990,1557401404,"201051344000685","174011545737251",25.25,5.00,0,294.56,342.65,5.8,3.7,0.009,1286915.7,1286915.7,27677,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401421,457318.00
05/09/2019 07:30,2,0.244,ACTIVE,211.93,333.93,59.980,1557401404,"201051344000651","174011545737251",25.39,4.00,0,293.96,349.86,6.3,4.2,0.013,1279973.6,1279973.6,27643,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401422,457319.00
05/09/2019 07:30,2,0.199,ACTIVE,211.48,333.33,59.996,1557401404,"201051344000594","174011545737251",28.75,4.50,0,293.66,351.07,5.9,3.7,0.009,1292125.1,1292125.1,51523,0,0,0,L,1122011218,1,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401422,457320.00
05/09/2019 07:30,2,0.246,ACTIVE,211.70,333.63,60.033,1557401404,"201051344000469","174011545737251",26.06,3.70,0,293.06,351.37,6.5,4.4,0.004,1272216.7,1272216.7,19770,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401423,457321.00
05/09/2019 07:30,2,0.199,ACTIVE,211.93,333.93,59.985,1557401404,"201051344000585","174011545737251",28.31,5.00,0,294.56,353.47,5.7,3.6,0.004,1293442.5,1293442.5,27703,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401424,457322.00
05/09/2019 07:30,2,0.209,ACTIVE,212.38,335.14,59.990,1557401404,"201051344000853","174011545737251",26.06,4.50,0,293.96,344.15,5.5,3.4,0.009,1295584.0,1295584.0,19369,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401425,457323.00
05/09/2019 07:30,2,0.176,ACTIVE,212.16,334.84,59.990,1557401404,"201051344001145","174011545737251",28.45,4.50,0,295.16,354.37,5.1,3.0,0.009,1295163.6,1295163.6,27619,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401426,457324.00
05/09/2019 07:30,2,0.236,ACTIVE,211.93,334.24,59.990,1557401404,"201051344000438","174011545737251",26.56,4.00,0,294.86,347.76,6.4,4.2,0.000,1288299.7,1288299.7,27650,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401427,457325.00
05/09/2019 07:30,2,0.201,ACTIVE,211.48,332.43,59.990,1557401404,"201051344001135","174011545737251",27.53,4.50,0,294.86,349.26,5.7,3.6,0.009,1275145.2,1275145.2,27597,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401428,457326.00
05/09/2019 07:30,2,0.219,ACTIVE,211.70,333.03,59.996,1557401404,"201051344000983","174011545737251",25.01,5.00,0,294.26,348.06,5.5,3.4,0.004,1293559.8,1293559.8,19364,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401429,457327.00
05/09/2019 07:30,2,0.191,ALERT,211.70,333.63,59.985,1557401404,"201051344001203","174011545737251",28.19,5.00,0,294.56,350.77,5.5,3.4,0.004,1282875.7,1282875.7,27658,0,0,0,L,1122011218,1,121.78,120.88,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401431,457328.00
05/09/2019 07:30,2,0.230,ACTIVE,211.93,333.33,60.038,1557401404,"201051344001230","174011545737251",23.82,4.50,0,294.86,341.45,5.6,3.5,0.009,1278905.6,1278905.6,27491,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401432,457329.00
05/09/2019 07:30,2,0.191,ACTIVE,211.48,333.93,59.964,1557401404,"201051344000646","174011545737251",28.69,4.50,0,293.96,350.17,5.6,3.4,0.013,1272589.1,1272589.1,27632,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401433,457330.00
05/09/2019 07:30,2,0.213,ACTIVE,211.93,333.03,60.001,1557401404,"201051344000867","174011545737251",25.50,5.50,0,293.36,344.76,5.5,3.4,0.009,1270693.2,1270693.2,51563,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401434,457331.00
05/09/2019 07:30,2,0.236,ACTIVE,212.38,335.44,59.996,1557401404,"201051344000633","174011545737251",25.41,4.00,0,292.16,344.76,6.1,3.9,0.004,1268069.7,1268069.7,51659,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401434,457332.00
05/09/2019 07:30,2,0.248,ACTIVE,211.48,333.93,60.001,1557401404,"201051344000955","174011545737251",26.70,5.00,0,294.56,349.86,6.7,4.5,0.009,1292769.6,1292769.6,27645,0,0,0,L,1122011218,1,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401436,457333.00
05/09/2019 07:30,2,0.234,ACTIVE,211.70,333.33,60.006,1557401404,"201051344000648","174011545737251",26.52,3.70,0,293.36,353.47,6.3,4.2,0.004,1283163.3,1283163.3,51108,0,0,0,L,1122011218,1,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401437,457334.00
05/09/2019 07:30,2,0.203,ACTIVE,212.16,333.63,60.001,1557401404,"201051344000645","174011545737251",27.53,5.50,0,293.96,351.97,5.7,3.5,0.009,1288162.2,1288162.2,51077,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401438,457335.00
05/09/2019 07:30,2,0.215,ACTIVE,211.70,333.03,60.001,1557401404,"201051344000569","174011545737251",27.37,4.50,0,294.56,346.86,6.0,3.8,0.009,1304431.3,1304431.3,19280,0,0,0,L,1122011218,1,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401438,457336.00
05/09/2019 07:30,2,0.227,ACTIVE,211.93,336.94,59.996,1557401404,"179051228000119","174011545737251",29.18,7.00,0,292.76,350.17,6.8,4.6,0.004,91365.6,91365.6,19404,0,0,0,L,46974696,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557401439,457337.00
05/09/2019 07:45,2,0.199,ALERT,211.03,297.87,60.001,1557402304,"201051344000579","174011545737251",23.93,5.00,0,295.46,338.44,4.9,2.8,0.000,1304378.3,1304378.3,19730,0,0,0,L,1122011218,1,120.42,120.88,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402307,457338.00
05/09/2019 07:45,2,0.164,ALERT,211.03,299.37,60.001,1557402304,"201051344001025","174011545737251",24.33,4.50,0,294.56,337.54,4.0,2.0,0.000,1287014.3,1287014.3,27660,0,0,0,L,1122011218,1,120.65,120.88,0002,2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402308,457339.00
05/09/2019 07:45,2,0.213,ALERT,211.25,296.96,59.996,1557402304,"201051344001093","174011545737251",23.14,6.00,0,294.56,341.75,5.0,2.9,0.000,1270572.6,1270572.6,27706,0,0,0,L,1122011218,1,120.88,120.88,0002,5,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402310,457340.00
05/09/2019 07:45,2,0.172,ALERT,211.03,296.96,59.996,1557402304,"201051344000458","174011545737251",24.07,6.30,0,294.56,341.45,4.2,2.1,0.000,1287224.9,1287224.9,19487,0,0,0,L,1122011218,1,120.65,121.10,0002,3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402312,457341.00
05/09/2019 07:45,2,0.188,ALERT,211.03,315.90,60.043,1557402304,"201051344000890","174011545737251",25.17,5.50,0,295.46,339.04,4.8,2.7,0.000,1285373.6,1285373.6,27619,0,0,0,L,1122011218,1,121.33,120.20,0002,5,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402314,457342.00
05/09/2019 07:45,2,0.141,ALERT,210.80,296.36,60.012,1557402304,"201051344000988","174011545737251",18.51,4.50,0,292.46,338.14,2.6,0.6,0.000,991130.4,991130.4,19819,0,0,0,L,1122011218,1,120.20,121.33,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402316,457343.00
05/09/2019 07:45,2,0.176,ALERT,211.25,320.41,59.964,1557402304,"201051344000582","174011545737251",24.89,4.50,0,295.76,337.84,4.5,2.4,0.000,1263997.1,1263997.1,27593,0,0,0,L,1122011218,1,121.10,121.10,0002,2,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402318,457344.00
05/09/2019 07:45,2,0.164,ALERT,211.03,312.29,60.001,1557402304,"201051344000868","174011545737251",24.17,5.00,0,294.86,336.64,4.0,2.0,0.000,1272561.5,1272561.5,51531,0,0,0,L,1122011218,1,120.42,121.55,0002,2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402319,457345.00
05/09/2019 07:45,2,0.184,ALERT,211.70,297.87,60.006,1557402304,"201051344000576","174011545737251",22.60,4.50,0,294.26,343.25,4.2,2.1,0.000,1290476.4,1290476.4,23581,0,0,0,L,1122011218,1,120.88,121.10,0002,2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402321,457346.00
05/09/2019 07:45,2,0.145,ALERT,211.25,311.39,60.001,1557402304,"201051344001158","174011545737251",24.53,4.00,0,293.96,338.44,3.6,1.6,0.000,1267199.7,1267199.7,19795,0,0,0,L,1122011218,1,120.42,121.10,0002,4,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402323,457347.00
05/09/2019 07:45,2,0.162,ALERT,211.25,296.36,59.996,1557402304,"201051344000917","174011545737251",23.32,6.30,0,293.96,344.45,3.9,1.8,0.000,1280498.1,1280498.1,27513,0,0,0,L,1122011218,1,120.88,121.10,0002,3,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402325,457348.00
05/09/2019 07:45,2,0.221,ALERT,211.03,295.46,60.006,1557402304,"201051344000417","174011545737251",18.67,4.50,0,294.26,341.15,4.2,2.1,0.000,1025808.4,1025808.4,27666,0,0,0,L,1122011218,1,120.88,120.88,0002,2,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402327,457349.00
05/09/2019 07:45,2,0.160,ALERT,211.25,303.58,60.006,1557402304,"201051344000685","174011545737251",24.07,5.00,0,294.56,343.85,3.9,1.9,0.000,1286916.5,1286916.5,27678,0,0,0,L,1122011218,1,121.78,120.65,0002,2,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402328,457350.00
05/09/2019 07:45,2,0.195,ALERT,211.03,295.76,60.001,1557402304,"201051344000651","174011545737251",22.30,4.00,0,294.56,337.24,4.4,2.4,0.000,1279974.5,1279974.5,27644,0,0,0,L,1122011218,1,121.33,120.65,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402330,457351.00
05/09/2019 07:45,2,0.176,ALERT,211.03,314.10,60.038,1557402304,"201051344000594","174011545737251",24.69,5.00,0,294.86,338.74,4.4,2.3,0.000,1292125.9,1292125.9,51524,0,0,0,L,1122011218,1,120.65,120.88,0002,2,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402332,457352.00
05/09/2019 07:45,2,0.197,ALERT,211.25,309.29,60.022,1557402304,"201051344000469","174011545737251",24.17,4.00,0,294.26,339.04,4.9,2.8,0.000,1272217.6,1272217.6,19771,0,0,0,L,1122011218,1,120.20,121.55,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402334,457353.00
05/09/2019 07:45,2,0.168,ALERT,211.25,320.11,60.043,1557402304,"201051344000585","174011545737251",25.03,5.50,0,295.46,339.95,4.2,2.2,0.000,1293443.2,1293443.2,27704,0,0,0,L,1122011218,1,120.65,121.10,0002,2,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402336,457354.00
05/09/2019 07:45,2,0.162,ALERT,211.70,297.26,60.022,1557402304,"201051344000853","174011545737251",22.76,4.50,0,294.86,337.54,3.8,1.7,0.000,1295584.7,1295584.7,19370,0,0,0,L,1122011218,1,121.10,121.55,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402338,457355.00
05/09/2019 07:45,2,0.148,ALERT,211.48,316.50,60.022,1557402304,"201051344001145","174011545737251",25.01,5.00,0,295.76,337.24,3.8,1.7,0.000,1295164.2,1295164.2,27620,0,0,0,L,1122011218,1,121.10,120.65,0002,4,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402340,457356.00
05/09/2019 07:45,2,0.189,ALERT,211.25,305.68,60.006,1557402304,"201051344000438","174011545737251",24.35,4.50,0,295.46,342.35,4.7,2.6,0.000,1288300.6,1288300.6,27651,0,0,0,L,1122011218,1,121.33,120.88,0002,4,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402341,457357.00
05/09/2019 07:45,2,0.158,ALERT,211.03,320.71,60.028,1557402304,"201051344001135","174011545737251",25.82,5.00,0,296.96,336.34,4.2,2.1,0.000,1275145.9,1275145.9,27598,0,0,0,L,1122011218,1,121.10,120.65,0002,4,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402343,457358.00
05/09/2019 07:45,2,0.162,ALERT,211.25,308.39,60.017,1557402304,"201051344000983","174011545737251",24.13,5.00,0,294.86,336.04,4.0,1.9,0.000,1293560.5,1293560.5,19365,0,0,0,L,1122011218,1,120.65,121.10,0002,5,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402345,457359.00
