ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 07:45,2,0.176,ALERT,211.03,296.36,60.022,1557402304,"201051344001203","174011545737251",22.28,5.00,0,294.86,347.76,4.0,1.9,0.000,1282876.5,1282876.5,27660,0,0,0,L,1122011218,1,121.55,120.65,0002,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402347,457360.00
05/09/2019 07:45,2,0.168,ALERT,210.80,296.66,59.996,1557402304,"201051344001230","174011545737251",22.28,5.00,0,295.16,336.34,3.8,1.8,0.000,1278906.2,1278906.2,27492,0,0,0,L,1122011218,1,121.10,120.42,0002,3,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402349,457361.00
05/09/2019 07:45,2,0.184,ALERT,210.80,296.36,60.028,1557402304,"201051344000646","174011545737251",22.15,4.50,0,294.56,336.94,4.1,2.1,0.000,1272589.9,1272589.9,27633,0,0,0,L,1122011218,1,121.10,120.65,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402351,457362.00
05/09/2019 07:45,2,0.160,ALERT,211.48,296.96,60.049,1557402304,"201051344000867","174011545737251",23.91,5.50,0,293.66,339.04,3.9,1.9,0.000,1270693.9,1270693.9,51564,0,0,0,L,1122011218,1,120.88,121.10,0002,4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402352,457363.00
05/09/2019 07:45,2,0.172,ALERT,211.70,296.96,60.049,1557402304,"201051344000633","174011545737251",23.80,4.50,0,292.76,342.05,4.2,2.1,0.000,1268070.5,1268070.5,51660,0,0,0,L,1122011218,1,121.10,121.33,0002,5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402354,457364.00
05/09/2019 07:45,2,0.203,ALERT,210.57,312.59,60.012,1557402304,"201051344000955","174011545737251",23.48,5.50,0,294.86,338.44,4.9,2.8,0.000,1292770.6,1292770.6,27646,0,0,0,L,1122011218,1,120.42,120.65,0002,3,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402356,457365.00
05/09/2019 07:45,2,0.180,ALERT,211.25,318.61,59.975,1557402304,"201051344000648","174011545737251",25.29,4.00,0,293.96,336.94,4.6,2.5,0.000,1283164.1,1283164.1,51109,0,0,0,L,1122011218,1,120.42,121.33,0002,1,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402358,457366.00
05/09/2019 07:45,2,0.170,ALERT,211.48,296.96,59.996,1557402304,"201051344000645","174011545737251",22.58,6.00,0,294.26,341.15,3.9,1.9,0.000,1288162.9,1288162.9,51078,0,0,0,L,1122011218,1,120.88,121.33,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402360,457367.00
05/09/2019 07:45,2,0.170,ALERT,211.25,318.61,60.006,1557402304,"201051344000569","174011545737251",25.19,5.00,0,296.36,337.84,4.4,2.3,0.000,1304432.1,1304432.1,19281,0,0,0,L,1122011218,1,120.20,121.33,0002,2,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402362,457368.00
05/09/2019 07:45,2,0.229,ALERT,211.25,296.06,60.022,1557402304,"179051228000119","174011545737251",24.21,7.00,0,293.36,349.86,5.7,3.5,0.000,91366.6,91366.6,19405,0,0,0,L,46974696,1,120.65,121.78,0000,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557402364,457369.00
05/09/2019 08:00,2,0.238,ACTIVE,211.93,333.93,60.006,1557403204,"201051344000579","174011545737251",29.50,5.50,0,295.46,352.87,7.2,5.0,0.013,1304379.4,1304379.4,19732,0,0,0,L,1122011218,1,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403206,457370.00
05/09/2019 08:00,2,0.223,ACTIVE,211.48,333.33,60.033,1557403204,"201051344001025","174011545737251",27.95,5.00,0,294.26,358.88,6.3,4.2,0.004,1287015.2,1287015.2,27662,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403206,457371.00
05/09/2019 08:00,2,0.275,ACTIVE,211.70,334.54,59.996,1557403204,"201051344001093","174011545737251",26.92,6.30,0,294.56,351.37,7.5,5.3,0.009,1270573.7,1270573.7,27708,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403207,457372.00
05/09/2019 08:00,2,0.236,ACTIVE,211.70,333.93,59.990,1557403204,"201051344000458","174011545737251",27.65,6.70,0,294.86,347.46,6.7,4.5,0.013,1287225.9,1287225.9,19489,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403208,457373.00
05/09/2019 08:00,2,0.250,ACTIVE,211.70,333.93,60.012,1557403204,"201051344000890","174011545737251",27.51,6.00,0,293.96,351.97,7.0,4.8,0.004,1285374.7,1285374.7,27621,0,0,0,L,1122011218,1,121.78,120.20,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403209,457374.00
05/09/2019 08:00,2,0.195,ACTIVE,211.48,334.84,59.985,1557403204,"201051344000988","174011545737251",18.25,5.00,0,291.85,354.67,3.6,1.6,0.013,991130.7,991130.7,19821,0,0,0,L,1122011218,1,120.20,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403210,457375.00
05/09/2019 08:00,2,0.236,ACTIVE,212.16,334.84,60.017,1557403204,"201051344000582","174011545737251",27.49,5.00,0,295.16,358.28,6.6,4.4,0.013,1263998.0,1263998.0,27595,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403211,457376.00
05/09/2019 08:00,2,0.221,ACTIVE,211.70,334.24,60.006,1557403204,"201051344000868","174011545737251",27.31,5.00,0,295.16,348.06,6.1,4.0,0.013,1272562.4,1272562.4,51533,0,0,0,L,1122011218,1,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403212,457377.00
05/09/2019 08:00,2,0.252,ACTIVE,212.38,335.14,60.012,1557403204,"201051344000576","174011545737251",26.18,5.50,0,294.86,356.48,6.7,4.6,0.009,1290477.4,1290477.4,23583,0,0,0,L,1122011218,1,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403213,457378.00
05/09/2019 08:00,2,0.217,ACTIVE,211.93,333.93,60.022,1557403204,"201051344001158","174011545737251",26.58,4.50,0,294.26,347.16,5.9,3.7,0.009,1267200.4,1267200.4,19797,0,0,0,L,1122011218,1,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403214,457379.00
05/09/2019 08:00,2,0.229,ACTIVE,211.93,335.44,60.012,1557403204,"201051344000917","174011545737251",26.70,6.70,0,293.36,352.57,6.2,4.0,0.009,1280498.9,1280498.9,27515,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403215,457380.00
05/09/2019 08:00,2,0.268,ALERT,211.93,334.84,60.028,1557403204,"201051344000417","174011545737251",18.89,5.00,0,293.36,352.87,5.1,3.0,0.000,1025809.1,1025809.1,27668,0,0,0,L,1122011218,1,121.55,120.88,0002,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403217,457381.00
05/09/2019 08:00,2,0.232,ACTIVE,211.93,335.44,60.028,1557403204,"201051344000685","174011545737251",27.10,5.50,0,294.26,346.86,6.4,4.3,0.013,1286917.4,1286917.4,27680,0,0,0,L,1122011218,1,122.46,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403218,457382.00
05/09/2019 08:00,2,0.250,ACTIVE,211.93,334.84,60.033,1557403204,"201051344000651","174011545737251",27.10,4.50,0,293.36,354.97,6.9,4.7,0.013,1279975.5,1279975.5,27646,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403218,457383.00
05/09/2019 08:00,2,0.242,ACTIVE,211.48,334.24,59.996,1557403204,"201051344000594","174011545737251",26.84,5.00,0,294.86,355.28,6.7,4.5,0.009,1292126.9,1292126.9,51526,0,0,0,L,1122011218,1,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403219,457384.00
05/09/2019 08:00,2,0.254,ACTIVE,211.93,333.63,60.028,1557403204,"201051344000469","174011545737251",27.14,4.50,0,293.96,356.18,7.0,4.8,0.013,1272218.7,1272218.7,19773,0,0,0,L,1122011218,1,120.20,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403220,457385.00
05/09/2019 08:00,2,0.223,ACTIVE,211.70,335.14,60.022,1557403204,"201051344000585","174011545737251",28.03,6.00,0,293.96,350.77,6.4,4.2,0.009,1293444.1,1293444.1,27706,0,0,0,L,1122011218,1,121.33,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403221,457386.00
05/09/2019 08:00,2,0.230,ACTIVE,212.38,335.74,60.001,1557403204,"201051344000853","174011545737251",26.16,5.00,0,294.86,357.68,6.1,4.0,0.013,1295585.5,1295585.5,19372,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403222,457387.00
05/09/2019 08:00,2,0.213,ACTIVE,211.93,334.84,60.028,1557403204,"201051344001145","174011545737251",27.14,5.00,0,294.26,352.27,5.9,3.8,0.013,1295165.0,1295165.0,27622,0,0,0,L,1122011218,1,121.55,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403223,457388.00
05/09/2019 08:00,2,0.256,ACTIVE,211.93,334.54,60.022,1557403204,"201051344000438","174011545737251",27.04,4.50,0,294.56,353.17,7.0,4.9,0.009,1288301.7,1288301.7,27653,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403224,457389.00
05/09/2019 08:00,2,0.225,ACTIVE,211.48,333.03,60.012,1557403204,"201051344001135","174011545737251",27.55,5.50,0,294.26,349.26,6.3,4.1,0.018,1275146.8,1275146.8,27600,0,0,0,L,1122011218,1,121.55,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403225,457390.00
05/09/2019 08:00,2,0.227,ACTIVE,211.93,333.93,60.022,1557403204,"201051344000983","174011545737251",26.10,5.50,0,295.16,351.37,6.0,3.9,0.013,1293561.3,1293561.3,19367,0,0,0,L,1122011218,1,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403226,457391.00
05/09/2019 08:00,2,0.230,ACTIVE,211.70,333.93,60.017,1557403204,"201051344001203","174011545737251",26.96,5.50,0,294.56,345.06,6.3,4.2,0.009,1282877.4,1282877.4,27662,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403227,457392.00
05/09/2019 08:00,2,0.242,ACTIVE,211.70,333.93,60.028,1557403204,"201051344001230","174011545737251",24.73,5.50,0,294.86,351.67,6.1,4.0,0.009,1278907.1,1278907.1,27494,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403228,457393.00
05/09/2019 08:00,2,0.229,ACTIVE,211.48,334.24,60.049,1557403204,"201051344000646","174011545737251",27.77,5.00,0,294.26,352.57,6.5,4.3,0.013,1272590.8,1272590.8,27635,0,0,0,L,1122011218,1,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403229,457394.00
05/09/2019 08:00,2,0.225,ACTIVE,212.16,333.93,60.006,1557403204,"201051344000867","174011545737251",27.17,6.30,0,294.26,351.07,6.2,4.0,0.004,1270694.7,1270694.7,51566,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403230,457395.00
05/09/2019 08:00,2,0.242,ACTIVE,212.38,336.34,60.028,1557403204,"201051344000633","174011545737251",27.08,5.00,0,293.06,351.97,6.7,4.5,0.009,1268071.4,1268071.4,51662,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403231,457396.00
05/09/2019 08:00,2,0.262,ACTIVE,211.48,333.93,60.033,1557403204,"201051344000955","174011545737251",27.79,5.50,0,293.66,358.28,7.4,5.2,0.009,1292771.7,1292771.7,27648,0,0,0,L,1122011218,1,121.10,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403232,457397.00
05/09/2019 08:00,2,0.242,ACTIVE,212.16,333.93,60.028,1557403204,"201051344000648","174011545737251",27.69,4.50,0,293.66,352.27,6.8,4.7,0.013,1283165.1,1283165.1,51111,0,0,0,L,1122011218,1,120.20,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403233,457398.00
05/09/2019 08:00,2,0.209,ACTIVE,212.16,335.14,60.043,1557403204,"201051344000645","174011545737251",28.15,6.30,0,294.56,357.98,6.0,3.9,0.013,1288163.8,1288163.8,51080,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403234,457399.00
05/09/2019 08:00,2,0.227,ACTIVE,211.93,334.24,60.038,1557403204,"201051344000569","174011545737251",28.13,5.50,0,294.86,345.96,6.5,4.4,0.013,1304433.0,1304433.0,19283,0,0,0,L,1122011218,1,120.20,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403234,457400.00
05/09/2019 08:00,2,0.266,ACTIVE,212.16,337.54,60.001,1557403204,"179051228000119","174011545737251",28.78,7.70,0,292.46,346.86,7.8,5.7,0.009,91367.8,91367.8,19407,0,0,0,L,46974696,1,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557403235,457401.00
05/09/2019 08:15,2,0.287,ACTIVE,212.38,335.44,60.017,1557404104,"201051344000579","174011545737251",30.67,5.50,0,311.99,352.27,9.0,6.8,0.027,1304380.6,1304380.6,19733,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404105,457402.00
05/09/2019 08:15,2,0.283,ACTIVE,212.16,334.24,60.043,1557404104,"201051344001025","174011545737251",28.90,5.00,0,317.10,347.76,8.3,6.1,0.031,1287016.3,1287016.3,27663,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404106,457403.00
05/09/2019 08:15,2,0.312,ACTIVE,212.16,335.74,60.017,1557404104,"201051344001093","174011545737251",29.26,6.30,0,308.99,354.67,9.3,7.1,0.022,1270575.1,1270575.1,27709,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404107,457404.00
05/09/2019 08:15,2,0.285,ACTIVE,212.16,335.44,60.017,1557404104,"201051344000458","174011545737251",29.08,6.70,0,306.58,354.97,8.4,6.2,0.031,1287227.0,1287227.0,19490,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404108,457405.00
05/09/2019 08:15,2,0.303,ACTIVE,212.16,334.54,59.990,1557404104,"201051344000890","174011545737251",29.50,6.00,0,308.99,354.37,9.1,6.8,0.027,1285375.9,1285375.9,27622,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404109,457406.00
05/09/2019 08:15,2,0.258,ALERT,212.38,336.94,60.022,1557404104,"201051344000988","174011545737251",18.79,5.50,0,293.06,345.96,5.0,2.9,0.018,991131.1,991131.1,19822,0,0,0,L,1122011218,1,120.88,122.01,0002,3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404111,457407.00
05/09/2019 08:15,2,0.275,ACTIVE,212.83,334.84,60.012,1557404104,"201051344000582","174011545737251",29.78,5.50,0,319.21,348.36,8.3,6.1,0.031,1263999.2,1263999.2,27596,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404112,457408.00
05/09/2019 08:15,2,0.279,ACTIVE,212.38,335.74,60.012,1557404104,"201051344000868","174011545737251",28.63,5.50,0,308.99,354.67,8.1,5.9,0.027,1272563.5,1272563.5,51534,0,0,0,L,1122011218,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404113,457409.00
05/09/2019 08:15,2,0.293,ALERT,212.83,336.94,60.006,1557404104,"201051344000576","174011545737251",28.96,5.50,0,295.76,341.15,8.6,6.4,0.022,1290478.6,1290478.6,23584,0,0,0,L,1122011218,1,121.55,121.78,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404115,457410.00
05/09/2019 08:15,2,0.258,ACTIVE,212.61,335.74,60.017,1557404104,"201051344001158","174011545737251",29.70,4.50,0,307.78,354.07,7.8,5.6,0.031,1267201.4,1267201.4,19798,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404116,457411.00
05/09/2019 08:15,2,0.270,ACTIVE,212.38,336.04,60.028,1557404104,"201051344000917","174011545737251",29.46,6.70,0,306.58,357.08,8.1,5.9,0.031,1280500.0,1280500.0,27516,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404116,457412.00
05/09/2019 08:15,2,0.340,ALERT,212.61,334.84,60.012,1557404104,"201051344000417","174011545737251",18.85,5.50,0,295.16,351.07,6.5,4.3,0.022,1025809.9,1025809.9,27670,0,0,0,L,1122011218,1,121.55,121.55,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404118,457413.00
05/09/2019 08:15,2,0.289,ALERT,212.38,335.74,60.049,1557404104,"201051344000685","174011545737251",28.41,5.50,0,296.06,339.95,8.4,6.2,0.031,1286918.5,1286918.5,27681,0,0,0,L,1122011218,1,122.46,121.10,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404120,457414.00
05/09/2019 08:15,2,0.299,ACTIVE,212.38,335.44,60.001,1557404104,"201051344000651","174011545737251",28.86,5.00,0,313.20,352.27,8.7,6.5,0.031,1279976.7,1279976.7,27647,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404121,457415.00
05/09/2019 08:15,2,0.299,ACTIVE,212.16,335.44,60.022,1557404104,"201051344000594","174011545737251",28.84,5.50,0,307.48,354.37,8.7,6.5,0.035,1292128.1,1292128.1,51527,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404122,457416.00
05/09/2019 08:15,2,0.297,ACTIVE,212.61,336.34,60.049,1557404104,"201051344000469","174011545737251",29.68,4.50,0,303.88,357.08,9.0,6.8,0.022,1272220.0,1272220.0,19774,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404123,457417.00
05/09/2019 08:15,2,0.279,ACTIVE,212.38,335.44,60.033,1557404104,"201051344000585","174011545737251",29.96,6.00,0,315.90,349.56,8.5,6.3,0.031,1293445.3,1293445.3,27707,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404124,457418.00
05/09/2019 08:15,2,0.285,ACTIVE,213.06,337.84,60.012,1557404104,"201051344000853","174011545737251",29.00,5.50,0,312.89,353.47,8.4,6.2,0.035,1295586.6,1295586.6,19373,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404125,457419.00
05/09/2019 08:15,2,0.271,ACTIVE,212.61,336.04,60.022,1557404104,"201051344001145","174011545737251",28.67,5.50,0,312.89,354.37,7.9,5.7,0.035,1295166.0,1295166.0,27623,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404126,457420.00
05/09/2019 08:15,2,0.305,ACTIVE,212.38,335.14,60.033,1557404104,"201051344000438","174011545737251",29.46,5.00,0,315.00,350.77,9.2,6.9,0.031,1288302.9,1288302.9,27654,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404127,457421.00
05/09/2019 08:15,2,0.289,ACTIVE,211.93,333.93,60.012,1557404104,"201051344001135","174011545737251",28.67,5.50,0,317.40,347.76,8.4,6.2,0.035,1275147.9,1275147.9,27601,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404127,457422.00
05/09/2019 08:15,2,0.279,ACTIVE,212.61,335.44,60.028,1557404104,"201051344000983","174011545737251",28.94,6.00,0,311.09,352.57,8.2,6.0,0.040,1293562.4,1293562.4,19368,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404128,457423.00
05/09/2019 08:15,2,0.291,ACTIVE,212.38,334.84,60.022,1557404104,"201051344001203","174011545737251",28.47,6.00,0,315.60,351.97,8.4,6.2,0.040,1282878.5,1282878.5,27663,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404129,457424.00
05/09/2019 08:15,2,0.285,ACTIVE,212.16,334.24,60.022,1557404104,"201051344001230","174011545737251",29.12,5.50,0,302.98,358.88,8.4,6.2,0.027,1278908.2,1278908.2,27495,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404130,457425.00
05/09/2019 08:15,2,0.291,ACTIVE,211.93,335.44,60.022,1557404104,"201051344000646","174011545737251",29.02,5.50,0,312.29,351.97,8.6,6.4,0.031,1272592.0,1272592.0,27636,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404131,457426.00
05/09/2019 08:15,2,0.281,ALERT,212.61,335.44,60.049,1557404104,"201051344000867","174011545737251",29.46,6.30,0,294.86,340.55,8.4,6.2,0.031,1270695.8,1270695.8,51567,0,0,0,L,1122011218,1,121.55,121.78,0002,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404133,457427.00
05/09/2019 08:15,2,0.297,ALERT,213.06,338.14,59.996,1557404104,"201051344000633","174011545737251",29.36,5.50,0,293.36,342.35,8.8,6.6,0.031,1268072.6,1268072.6,51663,0,0,0,L,1122011218,1,121.78,122.23,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404135,457428.00
05/09/2019 08:15,2,0.316,ACTIVE,211.70,334.84,59.985,1557404104,"201051344000955","174011545737251",29.88,6.00,0,313.50,350.17,9.6,7.4,0.031,1292773.0,1292773.0,27649,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404136,457429.00
05/09/2019 08:15,2,0.311,ACTIVE,212.61,335.74,60.017,1557404104,"201051344000648","174011545737251",28.86,5.00,0,314.10,351.07,9.1,6.8,0.031,1283166.3,1283166.3,51112,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404137,457430.00
05/09/2019 08:15,2,0.295,ACTIVE,212.83,336.64,60.022,1557404104,"201051344000645","174011545737251",27.81,6.30,0,316.50,349.86,8.3,6.1,0.040,1288164.8,1288164.8,51081,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404138,457431.00
05/09/2019 08:15,2,0.289,ACTIVE,212.61,335.44,60.033,1557404104,"201051344000569","174011545737251",30.04,6.00,0,321.91,345.36,8.8,6.6,0.031,1304434.2,1304434.2,19284,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404139,457432.00
05/09/2019 08:15,2,0.354,ALERT,212.83,339.65,60.033,1557404104,"179051228000119","174011545737251",29.50,7.70,0,293.66,342.95,10.6,8.3,0.035,91369.3,91369.3,19408,0,0,0,L,46974696,1,121.33,122.46,0000,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557404140,457433.00
05/09/2019 08:30,2,0.410,ACTIVE,212.38,336.64,60.006,1557405004,"201051344000579","174011545737251",30.43,5.50,0,330.63,341.75,12.7,10.3,0.053,1304383.0,1304383.0,19734,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405005,457434.00
05/09/2019 08:30,2,0.400,ACTIVE,211.93,334.24,60.033,1557405004,"201051344001025","174011545737251",29.52,5.50,0,328.52,341.15,12.0,9.7,0.062,1287018.5,1287018.5,27664,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405006,457435.00
05/09/2019 08:30,2,0.422,ACTIVE,211.93,335.44,60.017,1557405004,"201051344001093","174011545737251",29.96,6.70,0,329.43,349.56,12.8,10.4,0.057,1270577.5,1270577.5,27710,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405007,457436.00
05/09/2019 08:30,2,0.404,ACTIVE,212.16,336.64,59.996,1557405004,"201051344000458","174011545737251",29.40,7.00,0,330.33,341.45,12.1,9.7,0.066,1287229.2,1287229.2,19491,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405008,457437.00
05/09/2019 08:30,2,0.420,ACTIVE,211.70,334.54,60.049,1557405004,"201051344000890","174011545737251",30.12,6.30,0,329.13,340.85,12.8,10.4,0.057,1285378.3,1285378.3,27623,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405009,457438.00
05/09/2019 08:30,2,0.363,ACTIVE,212.16,337.84,60.022,1557405004,"201051344000988","174011545737251",19.96,5.50,0,327.92,343.55,7.4,5.2,0.035,991132.3,991132.3,19824,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405010,457439.00
05/09/2019 08:30,2,0.416,ACTIVE,212.38,336.34,59.990,1557405004,"201051344000582","174011545737251",28.15,5.50,0,329.73,341.15,11.9,9.5,0.057,1264001.3,1264001.3,27597,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405011,457440.00
05/09/2019 08:30,2,0.393,ACTIVE,212.38,336.34,60.017,1557405004,"201051344000868","174011545737251",29.44,5.50,0,329.73,341.75,11.8,9.4,0.066,1272565.5,1272565.5,51535,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405012,457441.00
05/09/2019 08:30,2,0.408,ACTIVE,212.83,337.54,60.022,1557405004,"201051344000576","174011545737251",29.10,6.00,0,331.23,342.65,12.1,9.8,0.066,1290480.7,1290480.7,23586,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405013,457442.00
05/09/2019 08:30,2,0.381,ACTIVE,212.61,336.94,60.012,1557405004,"201051344001158","174011545737251",29.40,4.50,0,329.43,342.05,11.4,9.0,0.062,1267203.4,1267203.4,19799,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405013,457443.00
05/09/2019 08:30,2,0.391,ACTIVE,212.16,335.74,60.012,1557405004,"201051344000917","174011545737251",29.22,7.00,0,328.82,341.15,11.6,9.3,0.062,1280502.1,1280502.1,27517,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405014,457444.00
05/09/2019 08:30,2,0.445,ACTIVE,212.16,334.54,60.012,1557405004,"201051344000417","174011545737251",19.78,5.50,0,328.52,342.05,8.9,6.7,0.040,1025811.4,1025811.4,27672,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405015,457445.00
05/09/2019 08:30,2,0.406,ACTIVE,212.16,336.94,60.022,1557405004,"201051344000685","174011545737251",29.24,6.00,0,329.43,342.65,12.0,9.7,0.071,1286920.6,1286920.6,27683,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405016,457446.00
05/09/2019 08:30,2,0.418,ACTIVE,211.93,336.04,60.001,1557405004,"201051344000651","174011545737251",29.42,5.00,0,330.33,341.15,12.5,10.1,0.062,1279978.9,1279978.9,27648,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405017,457447.00
05/09/2019 08:30,2,0.414,ACTIVE,211.93,336.94,60.022,1557405004,"201051344000594","174011545737251",29.20,6.00,0,328.82,341.75,12.3,9.9,0.053,1292130.3,1292130.3,51528,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405018,457448.00
05/09/2019 08:30,2,0.406,ACTIVE,212.38,337.24,60.022,1557405004,"201051344000469","174011545737251",30.14,5.00,0,328.22,342.65,12.5,10.1,0.066,1272222.2,1272222.2,19775,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405019,457449.00
05/09/2019 08:30,2,0.422,ACTIVE,212.16,335.74,60.049,1557405004,"201051344000585","174011545737251",29.02,6.30,0,329.13,341.45,12.4,10.0,0.066,1293447.5,1293447.5,27708,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405020,457450.00
05/09/2019 08:30,2,0.410,ACTIVE,213.06,338.44,60.017,1557405004,"201051344000853","174011545737251",28.92,5.50,0,331.23,343.55,12.0,9.7,0.062,1295588.7,1295588.7,19374,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405021,457451.00
05/09/2019 08:30,2,0.396,ACTIVE,212.16,336.04,60.038,1557405004,"201051344001145","174011545737251",29.38,5.50,0,330.93,341.45,11.8,9.5,0.066,1295168.0,1295168.0,27624,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405022,457452.00
05/09/2019 08:30,2,0.436,ACTIVE,212.16,336.34,60.017,1557405004,"201051344000438","174011545737251",29.52,5.50,0,330.33,341.45,13.1,10.7,0.057,1288305.2,1288305.2,27655,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405023,457453.00
05/09/2019 08:30,2,0.412,ACTIVE,211.48,334.24,60.022,1557405004,"201051344001135","174011545737251",29.56,6.00,0,329.73,340.55,12.4,10.0,0.066,1275150.0,1275150.0,27602,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405024,457454.00
05/09/2019 08:30,2,0.402,ACTIVE,212.38,336.94,60.028,1557405004,"201051344000983","174011545737251",29.42,6.00,0,329.73,341.45,12.0,9.7,0.071,1293564.4,1293564.4,19369,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405025,457455.00
05/09/2019 08:30,2,0.412,ACTIVE,212.16,334.84,60.022,1557405004,"201051344001203","174011545737251",29.14,6.00,0,330.63,342.35,12.2,9.8,0.075,1282880.6,1282880.6,27664,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405025,457456.00
05/09/2019 08:30,2,0.408,ACTIVE,211.93,334.84,60.022,1557405004,"201051344001230","174011545737251",28.90,6.00,0,327.92,340.55,11.9,9.6,0.062,1278910.2,1278910.2,27496,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405026,457457.00
05/09/2019 08:30,2,0.428,ACTIVE,211.70,335.74,60.054,1557405004,"201051344000646","174011545737251",28.37,5.50,0,329.43,341.45,12.3,9.9,0.062,1272594.1,1272594.1,27637,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405027,457458.00
05/09/2019 08:30,2,0.396,ACTIVE,212.61,336.64,60.054,1557405004,"201051344000867","174011545737251",30.04,6.30,0,329.73,341.75,12.1,9.8,0.057,1270697.9,1270697.9,51569,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405028,457459.00
05/09/2019 08:30,2,0.410,ACTIVE,213.06,339.04,60.022,1557405004,"201051344000633","174011545737251",29.98,5.50,0,331.23,344.45,12.5,10.1,0.066,1268074.7,1268074.7,51665,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405029,457460.00
05/09/2019 08:30,2,0.445,ACTIVE,211.48,335.44,60.022,1557405004,"201051344000955","174011545737251",29.26,6.00,0,327.92,340.85,13.2,10.8,0.071,1292775.3,1292775.3,27650,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405030,457461.00
05/09/2019 08:30,2,0.420,ACTIVE,212.38,336.94,60.028,1557405004,"201051344000648","174011545737251",29.56,5.00,0,330.63,342.05,12.6,10.3,0.066,1283168.5,1283168.5,51113,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405031,457462.00
05/09/2019 08:30,2,0.406,ACTIVE,212.83,337.54,60.028,1557405004,"201051344000645","174011545737251",29.18,6.70,0,330.93,342.95,12.1,9.7,0.066,1288166.9,1288166.9,51082,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405032,457463.00
05/09/2019 08:30,2,0.412,ACTIVE,212.38,336.94,60.033,1557405004,"201051344000569","174011545737251",30.02,6.00,0,330.63,342.35,12.6,10.2,0.071,1304436.3,1304436.3,19285,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405033,457464.00
05/09/2019 08:30,2,0.459,ACTIVE,212.83,339.95,60.022,1557405004,"179051228000119","174011545737251",30.04,8.00,0,331.83,347.46,14.0,11.6,0.057,91371.9,91371.9,19410,0,0,0,L,46974696,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405034,457465.00
05/09/2019 08:45,2,0.479,ACTIVE,211.93,336.34,59.990,1557405904,"201051344000579","174011545737251",29.20,6.00,0,330.63,350.47,14.2,11.8,0.071,1304385.8,1304385.8,19735,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405905,457466.00
05/09/2019 08:45,2,0.453,ACTIVE,211.03,335.44,59.990,1557405904,"201051344001025","174011545737251",29.28,6.00,0,328.52,343.85,13.5,11.1,0.080,1287021.1,1287021.1,27665,0,0,0,L,1122011218,1,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405906,457467.00
05/09/2019 08:45,2,0.473,ACTIVE,211.48,335.74,59.996,1557405904,"201051344001093","174011545737251",29.72,6.70,0,328.52,344.15,14.3,11.8,0.071,1270580.3,1270580.3,27711,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405907,457468.00
05/09/2019 08:45,2,0.443,ACTIVE,212.16,336.04,59.996,1557405904,"201051344000458","174011545737251",30.08,7.00,0,330.33,343.85,13.5,11.1,0.075,1287231.8,1287231.8,19492,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405908,457469.00
05/09/2019 08:45,2,0.477,ACTIVE,211.25,335.74,59.980,1557405904,"201051344000890","174011545737251",29.20,6.30,0,328.22,343.55,14.1,11.7,0.075,1285381.0,1285381.0,27624,0,0,0,L,1122011218,1,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405909,457470.00
05/09/2019 08:45,2,0.398,ACTIVE,211.93,336.64,59.985,1557405904,"201051344000988","174011545737251",20.16,5.50,0,328.82,343.85,8.1,5.9,0.049,991133.7,991133.7,19825,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405910,457471.00
05/09/2019 08:45,2,0.451,ACTIVE,211.70,335.74,59.959,1557405904,"201051344000582","174011545737251",29.08,5.50,0,328.22,344.15,13.3,10.9,0.071,1264003.9,1264003.9,27598,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405911,457472.00
05/09/2019 08:45,2,0.443,ACTIVE,211.93,336.64,59.985,1557405904,"201051344000868","174011545737251",29.34,6.00,0,329.73,343.85,13.2,10.8,0.075,1272568.1,1272568.1,51536,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405912,457473.00
05/09/2019 08:45,2,0.459,ACTIVE,212.38,337.84,59.996,1557405904,"201051344000576","174011545737251",28.55,6.00,0,330.93,346.26,13.3,10.9,0.071,1290483.4,1290483.4,23587,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405913,457474.00
05/09/2019 08:45,2,0.422,ACTIVE,211.70,336.04,59.990,1557405904,"201051344001158","174011545737251",29.74,5.00,0,330.63,344.45,12.8,10.4,0.075,1267205.8,1267205.8,19800,0,0,0,L,1122011218,1,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405914,457475.00
05/09/2019 08:45,2,0.432,ACTIVE,211.25,336.04,59.990,1557405904,"201051344000917","174011545737251",29.50,7.30,0,327.92,343.25,12.9,10.5,0.071,1280504.6,1280504.6,27518,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405915,457476.00
05/09/2019 08:45,2,0.465,ACTIVE,211.25,335.14,59.985,1557405904,"201051344000417","174011545737251",20.42,5.50,0,327.02,340.55,9.7,7.4,0.040,1025813.1,1025813.1,27673,0,0,0,L,1122011218,1,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405916,457477.00
05/09/2019 08:45,2,0.441,ACTIVE,211.25,336.34,59.990,1557405904,"201051344000685","174011545737251",29.82,6.00,0,329.43,344.76,13.3,10.9,0.075,1286923.2,1286923.2,27684,0,0,0,L,1122011218,1,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405917,457478.00
05/09/2019 08:45,2,0.463,ACTIVE,211.25,335.44,59.980,1557405904,"201051344000651","174011545737251",29.28,5.00,0,329.73,344.15,13.8,11.4,0.071,1279981.6,1279981.6,27649,0,0,0,L,1122011218,1,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405918,457479.00
05/09/2019 08:45,2,0.455,ACTIVE,211.70,335.74,59.985,1557405904,"201051344000594","174011545737251",29.54,6.00,0,329.13,347.16,13.7,11.3,0.075,1292132.9,1292132.9,51529,0,0,0,L,1122011218,1,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405918,457480.00
05/09/2019 08:45,2,0.467,ACTIVE,211.93,336.34,60.028,1557405904,"201051344000469","174011545737251",28.90,5.00,0,329.13,344.45,13.7,11.3,0.075,1272224.9,1272224.9,19776,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405919,457481.00
05/09/2019 08:45,2,0.457,ACTIVE,211.25,335.44,59.985,1557405904,"201051344000585","174011545737251",29.28,6.30,0,327.92,345.06,13.6,11.2,0.080,1293450.1,1293450.1,27709,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405920,457482.00
05/09/2019 08:45,2,0.443,ACTIVE,212.38,337.24,59.996,1557405904,"201051344000853","174011545737251",29.20,6.00,0,332.43,345.96,13.1,10.7,0.071,1295591.3,1295591.3,19375,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405921,457483.00
05/09/2019 08:45,2,0.432,ACTIVE,211.25,335.74,59.990,1557405904,"201051344001145","174011545737251",29.06,5.50,0,329.13,347.46,12.8,10.4,0.075,1295170.5,1295170.5,27625,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405922,457484.00
05/09/2019 08:45,2,0.471,ACTIVE,211.25,336.34,59.985,1557405904,"201051344000438","174011545737251",29.50,5.50,0,328.52,349.86,14.1,11.7,0.071,1288308.0,1288308.0,27656,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405923,457485.00
05/09/2019 08:45,2,0.441,ACTIVE,210.80,334.84,59.980,1557405904,"201051344001135","174011545737251",29.96,6.00,0,328.52,345.36,13.4,11.0,0.071,1275152.6,1275152.6,27603,0,0,0,L,1122011218,1,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405924,457486.00
05/09/2019 08:45,2,0.438,ACTIVE,211.93,336.34,59.990,1557405904,"201051344000983","174011545737251",29.46,6.30,0,330.33,346.26,13.1,10.7,0.071,1293566.9,1293566.9,19370,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405925,457487.00
05/09/2019 08:45,2,0.453,ACTIVE,211.25,334.84,59.985,1557405904,"201051344001203","174011545737251",28.69,6.30,0,328.52,344.45,13.2,10.8,0.075,1282883.1,1282883.1,27665,0,0,0,L,1122011218,1,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405926,457488.00
05/09/2019 08:45,2,0.441,ACTIVE,211.03,335.14,60.001,1557405904,"201051344001230","174011545737251",29.10,6.00,0,327.62,342.05,13.0,10.6,0.075,1278912.7,1278912.7,27497,0,0,0,L,1122011218,1,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405927,457489.00
05/09/2019 08:45,2,0.457,ACTIVE,210.80,335.14,59.985,1557405904,"201051344000646","174011545737251",29.32,6.00,0,327.62,345.06,13.6,11.2,0.075,1272596.7,1272596.7,27638,0,0,0,L,1122011218,1,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405928,457490.00
05/09/2019 08:45,2,0.445,ACTIVE,212.16,336.04,59.985,1557405904,"201051344000867","174011545737251",29.38,6.70,0,329.73,344.45,13.3,10.9,0.075,1270700.4,1270700.4,51570,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405929,457491.00
05/09/2019 08:45,2,0.457,ACTIVE,212.38,339.04,60.001,1557405904,"201051344000633","174011545737251",29.26,6.00,0,331.23,346.26,13.6,11.2,0.075,1268077.4,1268077.4,51666,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405930,457492.00
05/09/2019 08:45,2,0.477,ACTIVE,210.57,334.54,60.006,1557405904,"201051344000955","174011545737251",30.12,6.30,0,327.62,344.15,14.6,12.2,0.080,1292778.1,1292778.1,27651,0,0,0,L,1122011218,1,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405931,457493.00
05/09/2019 08:45,2,0.473,ACTIVE,211.93,336.64,60.017,1557405904,"201051344000648","174011545737251",28.98,5.50,0,330.63,344.76,13.9,11.5,0.075,1283171.2,1283171.2,51114,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405932,457494.00
05/09/2019 08:45,2,0.453,ACTIVE,212.16,336.94,59.996,1557405904,"201051344000645","174011545737251",29.00,6.70,0,330.03,344.76,13.3,10.9,0.075,1288169.4,1288169.4,51083,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405932,457495.00
05/09/2019 08:45,2,0.443,ACTIVE,211.93,336.04,59.975,1557405904,"201051344000569","174011545737251",30.57,6.00,0,330.03,345.96,13.8,11.3,0.075,1304438.9,1304438.9,19286,0,0,0,L,1122011218,1,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405933,457496.00
05/09/2019 08:45,2,0.498,ACTIVE,212.16,339.65,60.017,1557405904,"179051228000119","174011545737251",30.26,8.50,0,331.53,348.06,15.3,12.8,0.071,91374.8,91374.8,19411,0,0,0,L,46974696,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557405934,457497.00
05/09/2019 09:00,2,0.623,ACTIVE,212.83,339.34,60.001,1557406804,"201051344000579","174011545737251",30.22,6.00,0,330.03,349.56,19.1,16.5,0.119,1304389.3,1304389.3,19736,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406806,457498.00
05/09/2019 09:00,2,0.605,ACTIVE,211.70,337.24,60.001,1557406804,"201051344001025","174011545737251",30.26,6.00,0,328.52,351.37,18.6,16.0,0.119,1287024.5,1287024.5,27666,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406806,457499.00
05/09/2019 09:00,2,0.621,ACTIVE,212.16,338.44,59.996,1557406804,"201051344001093","174011545737251",30.51,7.00,0,329.43,351.97,19.3,16.7,0.115,1270583.9,1270583.9,27712,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406807,457500.00
05/09/2019 09:00,2,0.602,ACTIVE,212.61,339.04,60.012,1557406804,"201051344000458","174011545737251",30.10,7.30,0,329.73,348.36,18.4,15.8,0.119,1287235.2,1287235.2,19493,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406808,457501.00
05/09/2019 09:00,2,0.633,ACTIVE,211.93,337.24,60.006,1557406804,"201051344000890","174011545737251",30.06,6.30,0,328.22,349.86,19.2,16.7,0.119,1285384.6,1285384.6,27625,0,0,0,L,1122011218,1,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406809,457502.00
05/09/2019 09:00,2,0.578,ACTIVE,212.38,339.04,60.054,1557406804,"201051344000988","174011545737251",19.54,6.00,0,328.52,345.96,11.4,9.1,0.075,991135.6,991135.6,19826,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406810,457503.00
