ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 09:00,2,0.600,ACTIVE,212.38,338.44,60.006,1557406804,"201051344000582","174011545737251",30.24,6.00,0,328.22,347.16,18.4,15.8,0.119,1264007.3,1264007.3,27599,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406811,457504.00
05/09/2019 09:00,2,0.602,ACTIVE,212.61,339.95,59.975,1557406804,"201051344000868","174011545737251",29.88,6.30,0,329.13,348.66,18.2,15.7,0.119,1272571.4,1272571.4,51537,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406812,457505.00
05/09/2019 09:00,2,0.605,ACTIVE,213.29,340.55,60.006,1557406804,"201051344000576","174011545737251",29.92,6.00,0,330.03,349.26,18.4,15.8,0.119,1290486.7,1290486.7,23588,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406813,457506.00
05/09/2019 09:00,2,0.574,ACTIVE,212.83,339.34,60.012,1557406804,"201051344001158","174011545737251",30.24,5.00,0,328.82,349.26,17.6,15.1,0.119,1267209.0,1267209.0,19801,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406814,457507.00
05/09/2019 09:00,2,0.574,ACTIVE,212.16,339.04,60.006,1557406804,"201051344000917","174011545737251",30.67,7.30,0,327.32,349.26,17.9,15.3,0.119,1280507.8,1280507.8,27519,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406815,457508.00
05/09/2019 09:00,2,0.641,ACTIVE,212.16,337.24,59.975,1557406804,"201051344000417","174011545737251",19.82,6.00,0,327.02,342.95,12.9,10.5,0.075,1025815.4,1025815.4,27674,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406816,457509.00
05/09/2019 09:00,2,0.596,ACTIVE,212.16,339.34,59.959,1557406804,"201051344000685","174011545737251",30.38,6.30,0,327.32,348.96,18.4,15.8,0.128,1286926.5,1286926.5,27685,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406817,457510.00
05/09/2019 09:00,2,0.617,ACTIVE,212.16,338.44,60.006,1557406804,"201051344000651","174011545737251",30.16,5.50,0,328.52,347.76,18.9,16.3,0.119,1279985.1,1279985.1,27650,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406818,457511.00
05/09/2019 09:00,2,0.594,ACTIVE,212.38,339.34,60.033,1557406804,"201051344000594","174011545737251",30.93,6.30,0,327.02,350.47,18.6,16.0,0.115,1292136.3,1292136.3,51530,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406819,457512.00
05/09/2019 09:00,2,0.596,ACTIVE,212.83,339.65,60.006,1557406804,"201051344000469","174011545737251",30.81,5.50,0,327.62,348.36,18.6,16.1,0.119,1272228.3,1272228.3,19777,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406820,457513.00
05/09/2019 09:00,2,0.607,ACTIVE,212.38,338.44,60.006,1557406804,"201051344000585","174011545737251",30.63,6.30,0,327.92,348.36,18.9,16.3,0.124,1293453.6,1293453.6,27710,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406821,457514.00
05/09/2019 09:00,2,0.602,ACTIVE,213.29,340.85,59.996,1557406804,"201051344000853","174011545737251",30.14,6.00,0,332.13,349.56,18.4,15.8,0.119,1295594.6,1295594.6,19376,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406822,457515.00
05/09/2019 09:00,2,0.588,ACTIVE,212.16,338.14,60.012,1557406804,"201051344001145","174011545737251",30.40,6.00,0,328.52,348.06,18.1,15.6,0.124,1295173.7,1295173.7,27626,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406823,457516.00
05/09/2019 09:00,2,0.629,ACTIVE,212.38,338.74,59.985,1557406804,"201051344000438","174011545737251",30.53,6.00,0,327.92,351.67,19.5,16.9,0.119,1288311.6,1288311.6,27657,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406824,457517.00
05/09/2019 09:00,2,0.615,ACTIVE,211.70,336.94,59.996,1557406804,"201051344001135","174011545737251",29.94,6.30,0,328.22,350.17,18.7,16.1,0.124,1275156.0,1275156.0,27604,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406825,457518.00
05/09/2019 09:00,2,0.590,ACTIVE,212.83,339.65,59.996,1557406804,"201051344000983","174011545737251",30.32,6.30,0,329.13,349.56,18.1,15.6,0.124,1293570.2,1293570.2,19371,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406825,457519.00
05/09/2019 09:00,2,0.602,ACTIVE,212.16,337.84,60.001,1557406804,"201051344001203","174011545737251",30.12,6.70,0,327.62,348.66,18.4,15.9,0.124,1282886.5,1282886.5,27666,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406826,457520.00
05/09/2019 09:00,2,0.602,ACTIVE,211.93,336.94,59.990,1557406804,"201051344001230","174011545737251",30.00,6.30,0,327.02,348.96,18.3,15.8,0.119,1278916.0,1278916.0,27498,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406827,457521.00
05/09/2019 09:00,2,0.611,ACTIVE,211.70,337.54,60.012,1557406804,"201051344000646","174011545737251",30.26,6.00,0,327.92,347.16,18.8,16.2,0.137,1272600.1,1272600.1,27639,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406828,457522.00
05/09/2019 09:00,2,0.594,ACTIVE,212.83,339.04,59.964,1557406804,"201051344000867","174011545737251",30.55,7.00,0,329.73,349.26,18.4,15.8,0.115,1270703.8,1270703.8,51571,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406829,457523.00
05/09/2019 09:00,2,0.604,ACTIVE,213.06,341.75,60.006,1557406804,"201051344000633","174011545737251",30.45,6.00,0,330.03,352.57,18.7,16.1,0.133,1268080.8,1268080.8,51667,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406830,457524.00
05/09/2019 09:00,2,0.621,ACTIVE,211.48,340.85,60.001,1557406804,"201051344000955","174011545737251",31.17,6.00,0,327.02,349.56,19.6,17.0,0.128,1292781.7,1292781.7,27652,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406831,457525.00
05/09/2019 09:00,2,0.621,ACTIVE,212.83,339.04,60.028,1557406804,"201051344000648","174011545737251",30.16,5.50,0,330.03,348.06,19.0,16.4,0.124,1283174.6,1283174.6,51115,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406832,457526.00
05/09/2019 09:00,2,0.615,ACTIVE,213.06,340.85,60.001,1557406804,"201051344000645","174011545737251",29.46,7.00,0,330.63,349.26,18.4,15.8,0.119,1288172.7,1288172.7,51084,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406833,457527.00
05/09/2019 09:00,2,0.613,ACTIVE,212.83,339.65,60.001,1557406804,"201051344000569","174011545737251",30.73,6.30,0,328.52,348.66,19.1,16.5,0.133,1304442.4,1304442.4,19287,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406834,457528.00
05/09/2019 09:00,2,0.682,ACTIVE,213.29,343.25,60.001,1557406804,"179051228000119","174011545737251",30.02,8.50,0,330.33,351.67,20.7,18.1,0.128,91378.6,91378.6,19412,0,0,0,L,46974696,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557406835,457529.00
05/09/2019 09:15,2,0.559,ACTIVE,212.38,338.44,60.028,1557407704,"201051344000579","174011545737251",30.42,6.30,0,330.63,353.17,17.3,14.7,0.097,1304393.5,1304393.5,19737,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407705,457530.00
05/09/2019 09:15,2,0.547,ACTIVE,211.25,336.04,59.996,1557407704,"201051344001025","174011545737251",30.02,6.00,0,328.22,356.78,16.7,14.2,0.106,1287028.5,1287028.5,27667,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407706,457531.00
05/09/2019 09:15,2,0.566,ACTIVE,211.48,336.34,59.990,1557407704,"201051344001093","174011545737251",30.22,7.00,0,329.43,351.97,17.4,14.8,0.093,1270588.0,1270588.0,27713,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407707,457532.00
05/09/2019 09:15,2,0.539,ACTIVE,212.16,337.54,60.049,1557407704,"201051344000458","174011545737251",30.12,7.70,0,330.63,350.47,16.5,14.0,0.097,1287239.1,1287239.1,19494,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407708,457533.00
05/09/2019 09:15,2,0.566,ACTIVE,211.25,335.44,59.985,1557407704,"201051344000890","174011545737251",30.32,6.70,0,327.62,350.77,17.4,14.9,0.106,1285388.8,1285388.8,27626,0,0,0,L,1122011218,1,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407709,457534.00
05/09/2019 09:15,2,0.516,ACTIVE,211.93,338.14,59.996,1557407704,"201051344000988","174011545737251",19.50,6.00,0,330.63,348.06,10.2,7.9,0.066,991137.9,991137.9,19827,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407710,457535.00
05/09/2019 09:15,2,0.545,ACTIVE,211.93,336.64,60.043,1557407704,"201051344000582","174011545737251",30.08,6.00,0,329.73,350.17,16.6,14.1,0.106,1264011.2,1264011.2,27600,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407711,457536.00
05/09/2019 09:15,2,0.551,ACTIVE,212.16,337.84,59.990,1557407704,"201051344000868","174011545737251",29.40,6.00,0,330.63,350.77,16.4,13.9,0.097,1272575.3,1272575.3,51538,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407712,457537.00
05/09/2019 09:15,2,0.557,ACTIVE,212.83,339.04,60.001,1557407704,"201051344000576","174011545737251",29.56,6.30,0,331.83,351.37,16.6,14.1,0.102,1290490.7,1290490.7,23589,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407713,457538.00
05/09/2019 09:15,2,0.523,ACTIVE,212.38,337.84,60.006,1557407704,"201051344001158","174011545737251",30.06,5.00,0,330.33,351.07,16.0,13.5,0.106,1267212.8,1267212.8,19802,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407714,457539.00
05/09/2019 09:15,2,0.533,ACTIVE,211.48,336.34,59.975,1557407704,"201051344000917","174011545737251",30.38,7.70,0,329.43,351.07,16.5,14.0,0.106,1280511.7,1280511.7,27520,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407715,457540.00
05/09/2019 09:15,2,0.574,ACTIVE,211.25,334.84,59.964,1557407704,"201051344000417","174011545737251",20.16,6.30,0,328.82,344.76,11.8,9.4,0.066,1025818.0,1025818.0,27675,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407716,457541.00
05/09/2019 09:15,2,0.553,ACTIVE,211.48,336.94,60.006,1557407704,"201051344000685","174011545737251",29.76,6.30,0,329.43,351.07,16.7,14.2,0.124,1286930.5,1286930.5,27686,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407717,457542.00
05/09/2019 09:15,2,0.570,ACTIVE,211.48,335.74,59.969,1557407704,"201051344000651","174011545737251",29.76,6.00,0,330.63,350.47,17.2,14.7,0.106,1279989.1,1279989.1,27651,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407718,457543.00
05/09/2019 09:15,2,0.570,ACTIVE,211.93,338.14,60.012,1557407704,"201051344000594","174011545737251",29.24,6.30,0,329.13,352.57,16.9,14.4,0.110,1292140.3,1292140.3,51531,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407719,457544.00
05/09/2019 09:15,2,0.559,ACTIVE,212.38,338.44,59.996,1557407704,"201051344000469","174011545737251",30.40,5.50,0,330.33,352.57,17.2,14.7,0.115,1272232.3,1272232.3,19778,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407720,457545.00
05/09/2019 09:15,2,0.561,ACTIVE,211.48,336.34,60.017,1557407704,"201051344000585","174011545737251",30.26,6.70,0,329.73,352.87,17.2,14.7,0.106,1293457.6,1293457.6,27711,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407721,457546.00
05/09/2019 09:15,2,0.533,ACTIVE,212.83,339.65,59.996,1557407704,"201051344000853","174011545737251",31.11,6.00,0,333.33,352.27,16.8,14.3,0.097,1295598.5,1295598.5,19377,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407722,457547.00
05/09/2019 09:15,2,0.539,ACTIVE,211.48,335.74,60.006,1557407704,"201051344001145","174011545737251",29.72,6.00,0,330.03,350.47,16.2,13.7,0.110,1295177.5,1295177.5,27627,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407723,457548.00
05/09/2019 09:15,2,0.572,ACTIVE,211.48,336.34,60.006,1557407704,"201051344000438","174011545737251",29.98,6.00,0,329.73,355.28,17.4,14.9,0.106,1288315.7,1288315.7,27658,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407724,457549.00
05/09/2019 09:15,2,0.549,ACTIVE,211.03,334.54,59.990,1557407704,"201051344001135","174011545737251",30.08,6.30,0,328.52,351.67,16.8,14.3,0.106,1275159.9,1275159.9,27605,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407725,457550.00
05/09/2019 09:15,2,0.533,ACTIVE,212.16,337.84,59.990,1557407704,"201051344000983","174011545737251",30.24,6.30,0,330.03,354.67,16.4,13.9,0.110,1293574.1,1293574.1,19372,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407725,457551.00
05/09/2019 09:15,2,0.541,ACTIVE,211.48,336.04,59.990,1557407704,"201051344001203","174011545737251",30.02,6.70,0,329.73,351.37,16.5,14.0,0.102,1282890.3,1282890.3,27667,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407726,457552.00
05/09/2019 09:15,2,0.525,ACTIVE,211.03,334.84,59.990,1557407704,"201051344001230","174011545737251",30.42,6.30,0,327.32,351.37,16.1,13.7,0.097,1278919.8,1278919.8,27499,0,0,0,L,1122011218,1,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407727,457553.00
05/09/2019 09:15,2,0.547,ACTIVE,210.80,335.74,59.990,1557407704,"201051344000646","174011545737251",29.76,6.00,0,328.82,352.87,16.5,14.0,0.106,1272604.0,1272604.0,27640,0,0,0,L,1122011218,1,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407728,457554.00
05/09/2019 09:15,2,0.535,ACTIVE,212.38,336.64,59.990,1557407704,"201051344000867","174011545737251",30.12,7.00,0,330.93,350.17,16.4,13.9,0.097,1270707.6,1270707.6,51572,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407729,457555.00
05/09/2019 09:15,2,0.535,ACTIVE,212.61,339.34,60.001,1557407704,"201051344000633","174011545737251",30.53,6.30,0,331.53,354.07,16.6,14.1,0.106,1268084.7,1268084.7,51668,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407730,457556.00
05/09/2019 09:15,2,0.572,ACTIVE,210.57,334.84,59.964,1557407704,"201051344000955","174011545737251",30.08,6.70,0,327.32,354.07,17.5,14.9,0.106,1292785.8,1292785.8,27653,0,0,0,L,1122011218,1,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407731,457557.00
05/09/2019 09:15,2,0.561,ACTIVE,212.16,336.64,60.022,1557407704,"201051344000648","174011545737251",29.12,5.50,0,331.23,351.07,16.6,14.1,0.106,1283178.6,1283178.6,51116,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407732,457558.00
05/09/2019 09:15,2,0.535,ACTIVE,212.61,338.44,60.001,1557407704,"201051344000645","174011545737251",29.72,7.00,0,332.73,351.07,16.1,13.7,0.097,1288176.5,1288176.5,51085,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407733,457559.00
05/09/2019 09:15,2,0.535,ACTIVE,212.16,337.24,60.001,1557407704,"201051344000569","174011545737251",30.53,6.70,0,330.93,350.77,16.6,14.1,0.106,1304446.3,1304446.3,19288,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407734,457560.00
05/09/2019 09:15,2,0.590,ACTIVE,212.61,341.45,59.996,1557407704,"179051228000119","174011545737251",30.59,9.00,0,332.13,354.37,18.3,15.8,0.106,91383.0,91383.0,19413,0,0,0,L,46974696,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557407735,457561.00
05/09/2019 09:30,2,0.600,ACTIVE,212.83,339.34,60.006,1557408603,"201051344000579","174011545737251",30.47,6.30,0,330.03,351.67,18.6,16.0,0.110,1304397.4,1304397.4,19738,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408605,457562.00
05/09/2019 09:30,2,0.592,ACTIVE,212.38,337.84,60.001,1557408603,"201051344001025","174011545737251",30.20,6.30,0,327.02,349.86,18.1,15.5,0.110,1287032.4,1287032.4,27668,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408606,457563.00
05/09/2019 09:30,2,0.611,ACTIVE,212.61,339.65,60.001,1557408603,"201051344001093","174011545737251",30.20,7.30,0,327.92,348.66,18.7,16.1,0.110,1270592.0,1270592.0,27714,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408607,457564.00
05/09/2019 09:30,2,0.584,ACTIVE,212.61,339.04,60.033,1557408603,"201051344000458","174011545737251",30.16,7.70,0,330.03,348.96,17.9,15.3,0.119,1287242.9,1287242.9,19495,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408608,457565.00
05/09/2019 09:30,2,0.611,ACTIVE,212.38,338.74,60.017,1557408603,"201051344000890","174011545737251",29.98,6.70,0,327.02,348.96,18.6,16.1,0.115,1285392.8,1285392.8,27627,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408609,457566.00
05/09/2019 09:30,2,0.559,ACTIVE,212.38,339.34,60.006,1557408603,"201051344000988","174011545737251",19.68,6.30,0,329.13,346.56,11.1,8.8,0.080,991140.0,991140.0,19828,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408609,457567.00
05/09/2019 09:30,2,0.582,ACTIVE,213.06,339.04,60.049,1557408603,"201051344000582","174011545737251",30.20,6.30,0,327.02,348.66,17.9,15.3,0.119,1264015.0,1264015.0,27601,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408610,457568.00
05/09/2019 09:30,2,0.580,ACTIVE,212.61,339.04,59.980,1557408603,"201051344000868","174011545737251",30.04,6.00,0,329.13,349.26,17.7,15.2,0.110,1272579.0,1272579.0,51539,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408611,457569.00
05/09/2019 09:30,2,0.590,ACTIVE,213.29,340.25,60.012,1557408603,"201051344000576","174011545737251",29.98,6.70,0,330.33,349.86,17.9,15.4,0.115,1290494.5,1290494.5,23590,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408612,457570.00
05/09/2019 09:30,2,0.555,ACTIVE,212.83,339.04,60.012,1557408603,"201051344001158","174011545737251",30.49,5.50,0,330.03,348.66,17.1,14.6,0.115,1267216.4,1267216.4,19803,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408613,457571.00
05/09/2019 09:30,2,0.572,ACTIVE,212.61,339.34,60.006,1557408603,"201051344000917","174011545737251",30.18,7.70,0,327.62,348.06,17.5,15.0,0.115,1280515.3,1280515.3,27521,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408614,457572.00
05/09/2019 09:30,2,0.633,ACTIVE,212.61,337.54,60.001,1557408603,"201051344000417","174011545737251",19.64,6.30,0,327.92,343.85,12.6,10.3,0.071,1025820.5,1025820.5,27676,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408615,457573.00
05/09/2019 09:30,2,0.600,ACTIVE,212.83,339.65,60.006,1557408603,"201051344000685","174011545737251",29.28,6.30,0,328.52,348.66,17.8,15.3,0.124,1286934.2,1286934.2,27687,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408616,457574.00
05/09/2019 09:30,2,0.605,ACTIVE,212.61,339.65,60.017,1557408603,"201051344000651","174011545737251",29.90,6.00,0,327.62,348.66,18.4,15.9,0.119,1279993.0,1279993.0,27652,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408617,457575.00
05/09/2019 09:30,2,0.584,ACTIVE,212.16,338.74,60.022,1557408603,"201051344000594","174011545737251",30.71,6.30,0,328.22,352.27,18.2,15.7,0.110,1292144.1,1292144.1,51532,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408618,457576.00
05/09/2019 09:30,2,0.598,ACTIVE,212.83,339.95,60.006,1557408603,"201051344000469","174011545737251",30.08,6.00,0,327.92,348.66,18.3,15.7,0.124,1272236.2,1272236.2,19779,0,0,0,L,1122011218,1,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408619,457577.00
05/09/2019 09:30,2,0.604,ACTIVE,212.61,339.95,60.001,1557408603,"201051344000585","174011545737251",30.32,6.70,0,327.32,348.66,18.6,16.0,0.119,1293461.5,1293461.5,27712,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408620,457578.00
05/09/2019 09:30,2,0.572,ACTIVE,213.06,340.25,60.006,1557408603,"201051344000853","174011545737251",30.91,6.30,0,331.23,351.07,17.9,15.4,0.115,1295602.3,1295602.3,19378,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408621,457579.00
05/09/2019 09:30,2,0.576,ACTIVE,212.61,339.65,60.012,1557408603,"201051344001145","174011545737251",30.34,6.30,0,328.22,350.77,17.8,15.2,0.119,1295181.2,1295181.2,27628,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408622,457580.00
05/09/2019 09:30,2,0.613,ACTIVE,212.38,339.04,60.006,1557408603,"201051344000438","174011545737251",30.73,6.00,0,327.92,354.07,19.1,16.5,0.119,1288319.7,1288319.7,27659,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408622,457581.00
05/09/2019 09:30,2,0.604,ACTIVE,212.16,338.14,60.001,1557408603,"201051344001135","174011545737251",30.10,6.70,0,326.72,349.56,18.4,15.9,0.115,1275163.8,1275163.8,27606,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408624,457582.00
05/09/2019 09:30,2,0.582,ACTIVE,212.61,338.44,60.006,1557408603,"201051344000983","174011545737251",30.12,6.70,0,328.82,349.56,17.8,15.3,0.124,1293577.7,1293577.7,19373,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408625,457583.00
05/09/2019 09:30,2,0.588,ACTIVE,212.38,338.74,60.012,1557408603,"201051344001203","174011545737251",30.36,7.00,0,327.92,351.67,18.1,15.6,0.115,1282894.1,1282894.1,27668,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408626,457584.00
05/09/2019 09:30,2,0.568,ACTIVE,212.38,338.74,60.012,1557408603,"201051344001230","174011545737251",31.01,6.70,0,327.02,350.17,17.9,15.4,0.110,1278923.5,1278923.5,27500,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408626,457585.00
05/09/2019 09:30,2,0.607,ACTIVE,212.16,339.04,60.022,1557408603,"201051344000646","174011545737251",29.70,6.00,0,326.72,348.96,18.3,15.7,0.128,1272607.8,1272607.8,27641,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408627,457586.00
05/09/2019 09:30,2,0.588,ACTIVE,212.83,339.04,60.012,1557408603,"201051344000867","174011545737251",30.32,7.30,0,330.03,348.96,18.1,15.5,0.115,1270711.3,1270711.3,51573,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408628,457587.00
05/09/2019 09:30,2,0.590,ACTIVE,213.06,340.55,60.012,1557408603,"201051344000633","174011545737251",30.47,6.30,0,329.73,350.47,18.2,15.7,0.128,1268088.5,1268088.5,51669,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408629,457588.00
05/09/2019 09:30,2,0.619,ACTIVE,211.93,338.74,60.022,1557408603,"201051344000955","174011545737251",30.87,6.70,0,326.42,351.07,19.4,16.8,0.124,1292789.9,1292789.9,27654,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408630,457589.00
05/09/2019 09:30,2,0.609,ACTIVE,212.61,339.34,60.017,1557408603,"201051344000648","174011545737251",30.02,6.00,0,329.43,348.66,18.5,16.0,0.119,1283182.4,1283182.4,51117,0,0,0,L,1122011218,1,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408631,457590.00
05/09/2019 09:30,2,0.586,ACTIVE,213.06,340.25,60.001,1557408603,"201051344000645","174011545737251",30.40,7.30,0,330.63,349.56,18.1,15.5,0.124,1288180.2,1288180.2,51086,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408632,457591.00
05/09/2019 09:30,2,0.604,ACTIVE,212.61,338.74,60.017,1557408603,"201051344000569","174011545737251",30.43,6.70,0,329.13,349.86,18.7,16.1,0.124,1304450.2,1304450.2,19289,0,0,0,L,1122011218,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408633,457592.00
05/09/2019 09:30,2,0.656,ACTIVE,213.06,342.65,60.022,1557408603,"179051228000119","174011545737251",30.32,9.00,0,330.93,351.97,20.2,17.6,0.115,91387.2,91387.2,19414,0,0,0,L,46974696,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557408634,457593.00
05/09/2019 09:45,2,0.461,ACTIVE,211.93,335.14,60.006,1557409504,"201051344000579","174011545737251",28.31,6.30,0,330.93,349.56,13.3,10.9,0.062,1304401.2,1304401.2,19739,0,0,0,L,1122011218,1,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409505,457594.00
05/09/2019 09:45,2,0.428,ACTIVE,211.70,335.14,60.001,1557409504,"201051344001025","174011545737251",29.86,6.30,0,329.73,349.26,13.0,10.6,0.066,1287036.0,1287036.0,27669,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409506,457595.00
05/09/2019 09:45,2,0.453,ACTIVE,211.93,336.94,59.996,1557409504,"201051344001093","174011545737251",29.58,7.30,0,330.03,348.06,13.6,11.2,0.066,1270595.8,1270595.8,27715,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409507,457596.00
05/09/2019 09:45,2,0.436,ACTIVE,211.93,335.14,60.006,1557409504,"201051344000458","174011545737251",28.65,7.70,0,331.23,347.46,12.7,10.3,0.062,1287246.5,1287246.5,19496,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409508,457597.00
05/09/2019 09:45,2,0.451,ACTIVE,211.70,335.14,60.043,1557409504,"201051344000890","174011545737251",29.52,6.70,0,329.13,347.76,13.5,11.1,0.066,1285396.6,1285396.6,27628,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409509,457598.00
05/09/2019 09:45,2,0.391,ACTIVE,211.93,336.64,60.001,1557409504,"201051344000988","174011545737251",19.84,6.00,0,330.03,346.56,7.8,5.7,0.044,991142.0,991142.0,19829,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409510,457599.00
05/09/2019 09:45,2,0.434,ACTIVE,212.16,336.64,60.006,1557409504,"201051344000582","174011545737251",28.94,6.30,0,330.03,348.06,12.8,10.4,0.066,1264018.5,1264018.5,27602,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409511,457600.00
05/09/2019 09:45,2,0.420,ACTIVE,211.93,336.34,60.001,1557409504,"201051344000868","174011545737251",29.24,6.30,0,329.73,348.66,12.4,10.1,0.066,1272582.5,1272582.5,51540,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409512,457601.00
05/09/2019 09:45,2,0.430,ACTIVE,212.61,337.54,60.001,1557409504,"201051344000576","174011545737251",28.80,6.30,0,331.23,348.96,12.6,10.3,0.066,1290498.0,1290498.0,23591,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409513,457602.00
05/09/2019 09:45,2,0.412,ACTIVE,212.16,336.34,60.012,1557409504,"201051344001158","174011545737251",28.39,5.50,0,329.73,348.06,11.9,9.5,0.071,1267219.8,1267219.8,19804,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409514,457603.00
05/09/2019 09:45,2,0.408,ACTIVE,211.93,336.34,60.033,1557409504,"201051344000917","174011545737251",29.54,7.70,0,329.13,347.76,12.3,9.9,0.071,1280518.8,1280518.8,27522,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409515,457604.00
05/09/2019 09:45,2,0.463,ACTIVE,211.93,335.44,60.001,1557409504,"201051344000417","174011545737251",19.58,6.30,0,329.43,344.76,9.2,7.0,0.040,1025822.9,1025822.9,27677,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409516,457605.00
05/09/2019 09:45,2,0.422,ACTIVE,211.93,336.64,59.990,1557409504,"201051344000685","174011545737251",28.92,6.70,0,331.23,348.36,12.4,10.1,0.071,1286937.7,1286937.7,27688,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409516,457606.00
05/09/2019 09:45,2,0.436,ACTIVE,212.16,337.24,59.990,1557409504,"201051344000651","174011545737251",29.22,6.00,0,330.93,348.66,12.9,10.6,0.066,1279996.6,1279996.6,27653,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409517,457607.00
05/09/2019 09:45,2,0.430,ACTIVE,211.93,336.64,59.964,1557409504,"201051344000594","174011545737251",29.18,6.30,0,329.13,350.77,12.7,10.3,0.066,1292147.7,1292147.7,51533,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409518,457608.00
05/09/2019 09:45,2,0.439,ACTIVE,212.38,336.64,60.012,1557409504,"201051344000469","174011545737251",29.12,5.50,0,330.03,348.96,13.0,10.6,0.066,1272239.7,1272239.7,19780,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409519,457609.00
05/09/2019 09:45,2,0.430,ACTIVE,212.16,336.94,60.012,1557409504,"201051344000585","174011545737251",29.58,6.70,0,329.43,348.36,12.9,10.5,0.071,1293465.1,1293465.1,27713,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409520,457610.00
05/09/2019 09:45,2,0.400,ACTIVE,212.83,338.14,60.012,1557409504,"201051344000853","174011545737251",30.43,6.30,0,333.03,350.77,12.4,10.0,0.062,1295605.8,1295605.8,19379,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409521,457611.00
05/09/2019 09:45,2,0.398,ACTIVE,212.16,336.04,60.001,1557409504,"201051344001145","174011545737251",29.64,6.30,0,330.93,348.66,12.0,9.7,0.066,1295184.6,1295184.6,27629,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409522,457612.00
05/09/2019 09:45,2,0.447,ACTIVE,211.93,336.34,60.006,1557409504,"201051344000438","174011545737251",29.10,6.00,0,330.33,351.97,13.2,10.8,0.071,1288323.4,1288323.4,27660,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409523,457613.00
05/09/2019 09:45,2,0.430,ACTIVE,211.48,334.84,60.017,1557409504,"201051344001135","174011545737251",28.67,6.30,0,329.13,348.36,12.5,10.1,0.066,1275167.3,1275167.3,27607,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409524,457614.00
05/09/2019 09:45,2,0.410,ACTIVE,212.16,336.04,60.012,1557409504,"201051344000983","174011545737251",29.42,6.70,0,330.93,347.76,12.2,9.9,0.071,1293581.1,1293581.1,19374,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409525,457615.00
05/09/2019 09:45,2,0.420,ACTIVE,211.93,335.14,60.022,1557409504,"201051344001203","174011545737251",29.12,7.00,0,330.33,348.36,12.4,10.1,0.071,1282897.6,1282897.6,27669,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409526,457616.00
05/09/2019 09:45,2,0.410,ACTIVE,211.93,335.14,60.001,1557409504,"201051344001230","174011545737251",28.80,6.70,0,330.03,351.97,12.0,9.6,0.066,1278926.9,1278926.9,27501,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409527,457617.00
05/09/2019 09:45,2,0.422,ACTIVE,211.48,336.04,59.985,1557409504,"201051344000646","174011545737251",29.28,6.30,0,329.13,348.36,12.6,10.2,0.071,1272611.4,1272611.4,27642,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409528,457618.00
05/09/2019 09:45,2,0.410,ACTIVE,212.61,336.64,60.022,1557409504,"201051344000867","174011545737251",29.42,7.30,0,330.93,347.76,12.2,9.9,0.062,1270714.8,1270714.8,51574,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409528,457619.00
05/09/2019 09:45,2,0.416,ACTIVE,212.83,339.04,60.001,1557409504,"201051344000633","174011545737251",29.64,6.30,0,331.23,351.07,12.5,10.2,0.062,1268091.9,1268091.9,51670,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409529,457620.00
05/09/2019 09:45,2,0.451,ACTIVE,211.48,336.04,59.996,1557409504,"201051344000955","174011545737251",29.24,6.70,0,329.43,349.26,13.4,11.0,0.075,1292793.6,1292793.6,27655,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409530,457621.00
05/09/2019 09:45,2,0.426,ACTIVE,212.16,336.94,60.006,1557409504,"201051344000648","174011545737251",29.28,6.00,0,330.93,348.06,12.6,10.3,0.062,1283186.0,1283186.0,51118,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409531,457622.00
05/09/2019 09:45,2,0.408,ACTIVE,212.61,336.94,60.001,1557409504,"201051344000645","174011545737251",29.36,7.30,0,331.53,348.96,12.2,9.8,0.066,1288183.7,1288183.7,51087,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409532,457623.00
05/09/2019 09:45,2,0.416,ACTIVE,212.38,336.04,60.001,1557409504,"201051344000569","174011545737251",29.92,6.70,0,330.03,348.96,12.6,10.3,0.062,1304453.7,1304453.7,19290,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409533,457624.00
05/09/2019 09:45,2,0.469,ACTIVE,212.61,339.65,59.959,1557409504,"179051228000119","174011545737251",29.46,9.00,0,332.13,351.97,14.0,11.6,0.066,91391.1,91391.1,19415,0,0,0,L,46974696,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557409534,457625.00
05/09/2019 10:00,2,0.404,ACTIVE,211.93,335.44,60.033,1557410404,"201051344000579","174011545737251",30.06,6.30,0,328.22,342.95,12.3,9.9,0.062,1304403.6,1304403.6,19740,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410406,457626.00
05/09/2019 10:00,2,0.381,ACTIVE,211.25,335.14,60.043,1557410404,"201051344001025","174011545737251",29.94,6.00,0,328.82,342.95,11.6,9.2,0.066,1287038.2,1287038.2,27670,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410406,457627.00
05/09/2019 10:00,2,0.406,ACTIVE,211.48,336.34,60.033,1557410404,"201051344001093","174011545737251",30.06,7.00,0,328.82,343.85,12.4,10.0,0.053,1270598.2,1270598.2,27716,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410407,457628.00
05/09/2019 10:00,2,0.391,ACTIVE,211.93,335.44,60.054,1557410404,"201051344000458","174011545737251",29.02,7.70,0,328.52,342.95,11.5,9.2,0.057,1287248.7,1287248.7,19497,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410408,457629.00
05/09/2019 10:00,2,0.400,ACTIVE,211.25,335.44,60.070,1557410404,"201051344000890","174011545737251",30.18,6.70,0,328.22,343.85,12.2,9.9,0.053,1285399.0,1285399.0,27629,0,0,0,L,1122011218,1,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410409,457630.00
05/09/2019 10:00,2,0.357,ACTIVE,211.70,336.34,60.033,1557410404,"201051344000988","174011545737251",19.62,6.00,0,329.43,341.75,7.1,5.0,0.035,991143.2,991143.2,19830,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410410,457631.00
05/09/2019 10:00,2,0.383,ACTIVE,211.93,336.64,60.043,1557410404,"201051344000582","174011545737251",29.52,6.30,0,329.43,342.65,11.5,9.2,0.057,1264020.7,1264020.7,27603,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410411,457632.00
05/09/2019 10:00,2,0.379,ACTIVE,211.93,335.14,60.065,1557410404,"201051344000868","174011545737251",29.00,6.30,0,328.22,342.95,11.2,8.9,0.057,1272584.7,1272584.7,51541,0,0,0,L,1122011218,1,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410412,457633.00
05/09/2019 10:00,2,0.385,ACTIVE,212.38,336.94,60.043,1557410404,"201051344000576","174011545737251",29.36,6.30,0,329.43,344.45,11.5,9.1,0.057,1290500.2,1290500.2,23592,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410413,457634.00
05/09/2019 10:00,2,0.359,ACTIVE,211.93,336.04,60.043,1557410404,"201051344001158","174011545737251",29.56,5.00,0,328.82,343.25,10.8,8.5,0.062,1267221.8,1267221.8,19805,0,0,0,L,1122011218,1,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410414,457635.00
05/09/2019 10:00,2,0.373,ACTIVE,211.48,336.64,60.043,1557410404,"201051344000917","174011545737251",29.30,7.70,0,327.92,343.55,11.1,8.8,0.053,1280520.9,1280520.9,27523,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410415,457636.00
05/09/2019 10:00,2,0.451,ACTIVE,211.48,335.44,60.038,1557410404,"201051344000417","174011545737251",19.32,6.30,0,328.52,340.85,8.8,6.6,0.031,1025824.4,1025824.4,27678,0,0,0,L,1122011218,1,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410416,457637.00
05/09/2019 10:00,2,0.381,ACTIVE,211.70,336.94,60.043,1557410404,"201051344000685","174011545737251",29.44,6.30,0,329.73,344.15,11.4,9.1,0.062,1286939.9,1286939.9,27689,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410417,457638.00
05/09/2019 10:00,2,0.393,ACTIVE,211.48,336.34,60.043,1557410404,"201051344000651","174011545737251",29.48,6.00,0,329.73,343.25,11.7,9.4,0.057,1279998.9,1279998.9,27654,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410418,457639.00
05/09/2019 10:00,2,0.385,ACTIVE,211.70,336.34,60.043,1557410404,"201051344000594","174011545737251",29.64,6.30,0,328.22,342.95,11.6,9.2,0.053,1292149.9,1292149.9,51534,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410419,457640.00
05/09/2019 10:00,2,0.387,ACTIVE,211.93,335.74,60.033,1557410404,"201051344000469","174011545737251",30.12,5.50,0,328.22,343.55,11.9,9.5,0.057,1272242.0,1272242.0,19781,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410419,457641.00
05/09/2019 10:00,2,0.395,ACTIVE,211.70,336.34,60.043,1557410404,"201051344000585","174011545737251",29.18,6.70,0,330.03,343.25,11.7,9.4,0.057,1293467.3,1293467.3,27714,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410420,457642.00
05/09/2019 10:00,2,0.373,ACTIVE,212.38,337.24,60.043,1557410404,"201051344000853","174011545737251",29.86,6.30,0,331.83,345.06,11.3,9.0,0.057,1295607.9,1295607.9,19380,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410421,457643.00
05/09/2019 10:00,2,0.367,ACTIVE,211.48,336.34,60.054,1557410404,"201051344001145","174011545737251",29.38,6.30,0,330.03,343.25,10.9,8.6,0.057,1295186.7,1295186.7,27630,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410422,457644.00
05/09/2019 10:00,2,0.410,ACTIVE,211.48,336.64,60.012,1557410404,"201051344000438","174011545737251",29.40,6.00,0,330.03,342.95,12.2,9.9,0.057,1288325.8,1288325.8,27661,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410423,457645.00
05/09/2019 10:00,2,0.393,ACTIVE,211.25,335.44,60.038,1557410404,"201051344001135","174011545737251",29.24,6.30,0,326.72,342.65,11.6,9.3,0.057,1275169.5,1275169.5,27608,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410424,457646.00
