ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 10:00,2,0.375,ACTIVE,211.93,335.74,60.043,1557410404,"201051344000983","174011545737251",29.28,6.70,0,329.13,343.85,11.1,8.8,0.066,1293583.2,1293583.2,19375,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410425,457647.00
05/09/2019 10:00,2,0.367,ACTIVE,211.48,335.44,60.033,1557410404,"201051344001203","174011545737251",30.18,6.70,0,329.73,344.15,11.3,9.0,0.057,1282899.7,1282899.7,27670,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410426,457648.00
05/09/2019 10:00,2,0.377,ACTIVE,211.48,335.74,60.059,1557410404,"201051344001230","174011545737251",28.71,6.30,0,328.82,342.05,11.0,8.7,0.057,1278929.0,1278929.0,27502,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410427,457649.00
05/09/2019 10:00,2,0.387,ACTIVE,211.25,336.34,60.049,1557410404,"201051344000646","174011545737251",29.34,6.00,0,327.62,343.55,11.5,9.2,0.057,1272613.5,1272613.5,27643,0,0,0,L,1122011218,1,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410428,457650.00
05/09/2019 10:00,2,0.377,ACTIVE,212.38,335.44,60.049,1557410404,"201051344000867","174011545737251",29.54,7.30,0,329.43,344.15,11.3,9.0,0.057,1270716.9,1270716.9,51575,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410429,457651.00
05/09/2019 10:00,2,0.389,ACTIVE,212.61,338.44,60.022,1557410404,"201051344000633","174011545737251",29.38,6.30,0,330.63,346.56,11.6,9.3,0.062,1268094.1,1268094.1,51671,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410430,457652.00
05/09/2019 10:00,2,0.414,ACTIVE,211.03,336.04,60.043,1557410404,"201051344000955","174011545737251",29.58,6.30,0,327.92,342.65,12.4,10.1,0.062,1292796.0,1292796.0,27656,0,0,0,L,1122011218,1,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410431,457653.00
05/09/2019 10:00,2,0.391,ACTIVE,212.16,336.04,60.054,1557410404,"201051344000648","174011545737251",29.48,6.00,0,329.43,342.95,11.7,9.4,0.062,1283188.2,1283188.2,51119,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410431,457654.00
05/09/2019 10:00,2,0.385,ACTIVE,212.61,336.94,60.049,1557410404,"201051344000645","174011545737251",28.59,7.30,0,330.33,343.25,11.2,8.9,0.053,1288185.8,1288185.8,51088,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410432,457655.00
05/09/2019 10:00,2,0.389,ACTIVE,212.16,336.34,60.049,1557410404,"201051344000569","174011545737251",29.58,6.70,0,330.03,343.25,11.7,9.4,0.062,1304455.9,1304455.9,19291,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410433,457656.00
05/09/2019 10:00,2,0.436,ACTIVE,212.38,339.34,60.043,1557410404,"179051228000119","174011545737251",29.86,9.00,0,330.63,346.86,13.2,10.8,0.053,91393.7,91393.7,19416,0,0,0,L,46974696,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557410434,457657.00
05/09/2019 10:15,2,0.484,ACTIVE,212.83,339.04,60.017,1557411303,"201051344000579","174011545737251",29.30,6.30,0,329.73,345.66,14.4,12.0,0.080,1304406.3,1304406.3,19741,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411305,457658.00
05/09/2019 10:15,2,0.467,ACTIVE,212.38,339.04,60.012,1557411303,"201051344001025","174011545737251",28.84,6.30,0,329.43,350.47,13.7,11.3,0.080,1287040.8,1287040.8,27671,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411306,457659.00
05/09/2019 10:15,2,0.488,ACTIVE,212.61,339.95,60.049,1557411303,"201051344001093","174011545737251",29.40,7.30,0,329.43,352.87,14.6,12.2,0.075,1270601.0,1270601.0,27717,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411307,457660.00
05/09/2019 10:15,2,0.459,ACTIVE,212.61,338.74,60.017,1557411303,"201051344000458","174011545737251",29.56,7.70,0,329.43,344.76,13.7,11.3,0.075,1287251.2,1287251.2,19498,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411307,457661.00
05/09/2019 10:15,2,0.467,ACTIVE,212.38,339.34,60.017,1557411303,"201051344000890","174011545737251",30.36,6.70,0,329.43,356.18,14.4,12.0,0.075,1285401.7,1285401.7,27630,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411308,457662.00
05/09/2019 10:15,2,0.416,ACTIVE,212.61,339.95,60.012,1557411303,"201051344000988","174011545737251",19.62,6.30,0,328.22,344.45,8.3,6.1,0.049,991144.6,991144.6,19831,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411309,457663.00
05/09/2019 10:15,2,0.451,ACTIVE,212.83,340.25,60.017,1557411303,"201051344000582","174011545737251",29.90,6.30,0,330.33,356.78,13.7,11.3,0.066,1264023.3,1264023.3,27604,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411310,457664.00
05/09/2019 10:15,2,0.430,ACTIVE,212.83,339.04,60.006,1557411303,"201051344000868","174011545737251",30.36,6.30,0,328.82,344.76,13.2,10.9,0.071,1272587.1,1272587.1,51542,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411311,457665.00
05/09/2019 10:15,2,0.453,ACTIVE,213.51,340.55,60.038,1557411303,"201051344000576","174011545737251",29.56,6.70,0,329.73,345.66,13.6,11.2,0.075,1290502.7,1290502.7,23593,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411312,457666.00
05/09/2019 10:15,2,0.428,ACTIVE,212.83,339.65,60.038,1557411303,"201051344001158","174011545737251",29.78,5.50,0,329.43,344.76,12.9,10.5,0.075,1267224.1,1267224.1,19806,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411313,457667.00
05/09/2019 10:15,2,0.449,ACTIVE,212.61,340.25,59.980,1557411303,"201051344000917","174011545737251",28.45,7.70,0,329.13,354.07,13.0,10.6,0.071,1280523.3,1280523.3,27524,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411314,457668.00
05/09/2019 10:15,2,0.480,ACTIVE,212.83,339.34,60.028,1557411303,"201051344000417","174011545737251",19.90,6.30,0,328.82,346.86,9.7,7.5,0.044,1025826.1,1025826.1,27679,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411315,457669.00
05/09/2019 10:15,2,0.451,ACTIVE,212.83,340.55,60.049,1557411303,"201051344000685","174011545737251",29.52,6.30,0,330.63,352.57,13.6,11.2,0.080,1286942.4,1286942.4,27690,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411316,457670.00
05/09/2019 10:15,2,0.482,ACTIVE,212.83,340.25,60.022,1557411303,"201051344000651","174011545737251",27.75,6.00,0,330.33,356.18,13.6,11.2,0.075,1280001.5,1280001.5,27655,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411317,457671.00
05/09/2019 10:15,2,0.461,ACTIVE,212.61,339.04,60.028,1557411303,"201051344000594","174011545737251",29.16,6.70,0,327.62,344.15,13.6,11.2,0.075,1292152.4,1292152.4,51535,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411318,457672.00
05/09/2019 10:15,2,0.473,ACTIVE,213.06,340.25,60.043,1557411303,"201051344000469","174011545737251",28.53,6.00,0,328.22,345.66,13.7,11.3,0.071,1272244.6,1272244.6,19782,0,0,0,L,1122011218,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411319,457673.00
05/09/2019 10:15,2,0.461,ACTIVE,212.83,339.95,60.028,1557411303,"201051344000585","174011545737251",29.74,6.70,0,329.43,351.97,13.9,11.5,0.071,1293469.9,1293469.9,27715,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411320,457674.00
05/09/2019 10:15,2,0.443,ACTIVE,213.51,341.15,60.022,1557411303,"201051344000853","174011545737251",29.38,6.30,0,330.93,347.76,13.2,10.8,0.075,1295610.4,1295610.4,19381,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411321,457675.00
05/09/2019 10:15,2,0.434,ACTIVE,213.06,339.95,60.022,1557411303,"201051344001145","174011545737251",29.54,6.30,0,330.33,356.48,13.0,10.6,0.071,1295189.0,1295189.0,27631,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411322,457676.00
05/09/2019 10:15,2,0.473,ACTIVE,212.83,339.95,60.028,1557411303,"201051344000438","174011545737251",29.74,6.30,0,330.63,355.28,14.3,11.9,0.075,1288328.5,1288328.5,27662,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411322,457677.00
05/09/2019 10:15,2,0.451,ACTIVE,212.61,338.74,60.028,1557411303,"201051344001135","174011545737251",29.72,6.70,0,328.22,355.58,13.6,11.2,0.075,1275172.1,1275172.1,27609,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411323,457678.00
05/09/2019 10:15,2,0.438,ACTIVE,212.83,338.74,60.038,1557411303,"201051344000983","174011545737251",29.62,6.70,0,329.13,344.76,13.2,10.8,0.080,1293585.7,1293585.7,19376,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411324,457679.00
05/09/2019 10:15,2,0.451,ACTIVE,212.83,339.34,60.017,1557411303,"201051344001203","174011545737251",28.82,7.00,0,330.03,351.97,13.2,10.8,0.084,1282902.2,1282902.2,27671,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411325,457680.00
05/09/2019 10:15,2,0.439,ACTIVE,212.61,339.34,60.033,1557411303,"201051344001230","174011545737251",29.10,6.70,0,328.52,354.07,13.0,10.6,0.071,1278931.4,1278931.4,27503,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411326,457681.00
05/09/2019 10:15,2,0.457,ACTIVE,212.38,339.65,60.022,1557411303,"201051344000646","174011545737251",29.28,6.00,0,329.43,351.97,13.6,11.2,0.075,1272616.1,1272616.1,27644,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411327,457682.00
05/09/2019 10:15,2,0.439,ACTIVE,213.06,338.74,60.033,1557411303,"201051344000867","174011545737251",29.52,7.30,0,329.73,344.76,13.2,10.8,0.066,1270719.3,1270719.3,51576,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411328,457683.00
05/09/2019 10:15,2,0.459,ACTIVE,213.51,341.75,60.022,1557411303,"201051344000633","174011545737251",28.88,6.70,0,330.03,347.16,13.5,11.1,0.071,1268096.7,1268096.7,51672,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411329,457684.00
05/09/2019 10:15,2,0.484,ACTIVE,212.38,339.65,60.033,1557411303,"201051344000955","174011545737251",29.44,6.70,0,328.22,355.88,14.4,12.0,0.080,1292798.7,1292798.7,27657,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411330,457685.00
05/09/2019 10:15,2,0.459,ACTIVE,213.06,339.04,60.017,1557411303,"201051344000648","174011545737251",29.40,6.30,0,330.33,345.66,13.7,11.3,0.071,1283190.8,1283190.8,51120,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411331,457686.00
05/09/2019 10:15,2,0.469,ACTIVE,213.29,339.65,60.033,1557411303,"201051344000645","174011545737251",23.64,7.30,0,330.33,345.66,11.3,8.9,0.062,1288188.2,1288188.2,51089,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411332,457687.00
05/09/2019 10:15,2,0.459,ACTIVE,213.06,339.34,60.070,1557411303,"201051344000569","174011545737251",28.92,6.70,0,330.63,345.06,13.5,11.1,0.075,1304458.5,1304458.5,19292,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411333,457688.00
05/09/2019 10:15,2,0.496,ACTIVE,213.06,342.65,60.022,1557411303,"179051228000119","174011545737251",29.74,9.30,0,331.23,348.36,15.0,12.5,0.071,91396.6,91396.6,19417,0,0,0,L,46974696,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557411334,457689.00
05/09/2019 10:30,2,0.814,ACTIVE,213.74,344.45,60.043,1557412204,"201051344000579","174011545737251",30.87,6.70,0,332.43,354.67,25.5,22.7,0.172,1304410.5,1304410.5,19742,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412205,457690.00
05/09/2019 10:30,2,0.809,ACTIVE,213.96,343.85,60.022,1557412204,"201051344001025","174011545737251",30.97,6.70,0,332.73,354.67,25.4,22.6,0.177,1287044.9,1287044.9,27672,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412206,457691.00
05/09/2019 10:30,2,0.818,ACTIVE,214.19,345.36,60.028,1557412204,"201051344001093","174011545737251",30.85,7.30,0,333.03,354.37,25.6,22.8,0.172,1270605.2,1270605.2,27718,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412207,457692.00
05/09/2019 10:30,2,0.789,ACTIVE,213.51,344.15,59.990,1557412204,"201051344000458","174011545737251",30.77,8.00,0,332.43,353.47,24.7,21.9,0.181,1287255.3,1287255.3,19499,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412208,457693.00
05/09/2019 10:30,2,0.838,ACTIVE,213.74,344.45,60.012,1557412204,"201051344000890","174011545737251",30.63,7.00,0,332.13,354.37,26.1,23.2,0.181,1285406.0,1285406.0,27631,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412208,457694.00
05/09/2019 10:30,2,0.793,ACTIVE,213.51,344.45,60.017,1557412204,"201051344000988","174011545737251",19.78,6.30,0,331.83,351.07,15.9,13.4,0.115,991146.9,991146.9,19832,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412209,457695.00
05/09/2019 10:30,2,0.801,ACTIVE,214.41,345.96,60.043,1557412204,"201051344000582","174011545737251",30.91,6.70,0,333.63,354.97,25.1,22.3,0.172,1264027.4,1264027.4,27605,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412210,457696.00
05/09/2019 10:30,2,0.811,ACTIVE,213.51,344.76,60.006,1557412204,"201051344000868","174011545737251",30.22,6.70,0,332.13,354.07,24.9,22.1,0.172,1272591.2,1272591.2,51543,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412211,457697.00
05/09/2019 10:30,2,0.795,ACTIVE,214.19,345.96,60.017,1557412204,"201051344000576","174011545737251",30.89,6.70,0,333.03,354.97,24.9,22.1,0.181,1290506.8,1290506.8,23594,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412212,457698.00
05/09/2019 10:30,2,0.781,ACTIVE,213.51,344.45,60.006,1557412204,"201051344001158","174011545737251",30.67,6.00,0,331.53,354.97,24.4,21.6,0.181,1267228.1,1267228.1,19807,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412213,457699.00
05/09/2019 10:30,2,0.783,ACTIVE,213.96,345.06,60.017,1557412204,"201051344000917","174011545737251",30.73,8.00,0,332.43,354.67,24.4,21.6,0.177,1280527.2,1280527.2,27525,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412214,457700.00
05/09/2019 10:30,2,0.852,ACTIVE,213.96,342.05,60.012,1557412204,"201051344000417","174011545737251",20.04,6.30,0,333.03,349.26,17.3,14.8,0.115,1025828.8,1025828.8,27680,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412215,457701.00
05/09/2019 10:30,2,0.809,ACTIVE,213.96,345.66,60.022,1557412204,"201051344000685","174011545737251",30.51,6.70,0,332.43,355.28,25.0,22.2,0.186,1286946.5,1286946.5,27691,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412216,457702.00
05/09/2019 10:30,2,0.826,ACTIVE,213.96,344.76,60.017,1557412204,"201051344000651","174011545737251",30.63,6.30,0,333.33,354.97,25.7,22.9,0.186,1280005.7,1280005.7,27656,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412217,457703.00
05/09/2019 10:30,2,0.801,ACTIVE,213.06,343.85,59.990,1557412204,"201051344000594","174011545737251",30.75,6.70,0,331.53,354.07,25.0,22.2,0.177,1292156.5,1292156.5,51536,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412218,457704.00
05/09/2019 10:30,2,0.801,ACTIVE,213.74,345.06,60.012,1557412204,"201051344000469","174011545737251",30.81,6.00,0,331.23,354.97,25.0,22.2,0.181,1272248.7,1272248.7,19783,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412219,457705.00
05/09/2019 10:30,2,0.824,ACTIVE,213.96,345.36,60.017,1557412204,"201051344000585","174011545737251",30.63,7.00,0,331.83,355.28,25.6,22.8,0.177,1293474.1,1293474.1,27716,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412220,457706.00
05/09/2019 10:30,2,0.807,ACTIVE,214.19,345.36,60.017,1557412204,"201051344000853","174011545737251",30.28,6.30,0,334.24,356.18,24.8,22.0,0.177,1295614.5,1295614.5,19382,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412221,457707.00
05/09/2019 10:30,2,0.795,ACTIVE,213.74,344.76,60.017,1557412204,"201051344001145","174011545737251",30.42,6.70,0,333.03,354.97,24.5,21.7,0.177,1295193.0,1295193.0,27632,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412222,457708.00
05/09/2019 10:30,2,0.820,ACTIVE,213.96,344.76,60.012,1557412204,"201051344000438","174011545737251",31.27,6.30,0,333.03,356.48,26.0,23.2,0.186,1288332.8,1288332.8,27663,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412223,457709.00
05/09/2019 10:30,2,0.807,ACTIVE,213.51,344.15,60.028,1557412204,"201051344001135","174011545737251",31.05,6.70,0,332.73,354.07,25.4,22.6,0.181,1275176.3,1275176.3,27610,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412223,457710.00
05/09/2019 10:30,2,0.777,ACTIVE,213.74,343.85,60.033,1557412204,"201051344000983","174011545737251",31.03,7.00,0,332.73,354.07,24.4,21.7,0.181,1293589.7,1293589.7,19377,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412224,457711.00
05/09/2019 10:30,2,0.799,ACTIVE,213.96,344.15,60.043,1557412204,"201051344001203","174011545737251",30.63,7.00,0,333.03,355.58,24.8,22.0,0.181,1282906.2,1282906.2,27672,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412225,457712.00
05/09/2019 10:30,2,0.773,ACTIVE,213.74,343.85,60.038,1557412204,"201051344001230","174011545737251",30.97,6.70,0,331.83,353.47,24.3,21.5,0.172,1278935.4,1278935.4,27504,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412226,457713.00
05/09/2019 10:30,2,0.811,ACTIVE,213.51,344.45,60.059,1557412204,"201051344000646","174011545737251",30.59,6.30,0,332.73,355.28,25.2,22.4,0.177,1272620.2,1272620.2,27645,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412227,457714.00
05/09/2019 10:30,2,0.783,ACTIVE,213.51,342.95,60.028,1557412204,"201051344000867","174011545737251",30.87,7.70,0,332.13,353.77,24.6,21.8,0.177,1270723.4,1270723.4,51577,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412228,457715.00
05/09/2019 10:30,2,0.789,ACTIVE,213.74,345.36,60.012,1557412204,"201051344000633","174011545737251",30.85,6.70,0,332.43,356.18,24.7,21.9,0.177,1268100.8,1268100.8,51673,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412229,457716.00
05/09/2019 10:30,2,0.811,ACTIVE,213.06,345.36,60.033,1557412204,"201051344000955","174011545737251",31.51,7.00,0,331.23,357.08,25.9,23.1,0.181,1292803.1,1292803.1,27658,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412230,457717.00
05/09/2019 10:30,2,0.801,ACTIVE,213.74,343.55,60.006,1557412204,"201051344000648","174011545737251",30.71,6.30,0,332.13,354.07,24.9,22.2,0.172,1283194.9,1283194.9,51121,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412231,457718.00
05/09/2019 10:30,2,0.791,ACTIVE,213.96,344.45,60.028,1557412204,"201051344000645","174011545737251",30.73,7.70,0,333.63,354.97,24.6,21.9,0.172,1288192.1,1288192.1,51090,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412232,457719.00
05/09/2019 10:30,2,0.805,ACTIVE,213.51,343.25,60.017,1557412204,"201051344000569","174011545737251",31.03,7.00,0,331.53,354.37,25.3,22.5,0.177,1304462.6,1304462.6,19293,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412233,457720.00
05/09/2019 10:30,2,0.857,ACTIVE,213.96,348.06,60.017,1557412204,"179051228000119","174011545737251",30.87,9.30,0,332.73,357.68,26.8,23.9,0.181,91401.0,91401.0,19418,0,0,0,L,46974696,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557412234,457721.00
05/09/2019 10:45,2,0.689,ACTIVE,213.29,340.25,60.028,1557413104,"201051344000579","174011545737251",30.71,7.00,0,333.93,356.48,21.5,18.8,0.137,1304415.2,1304415.2,19743,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413105,457722.00
05/09/2019 10:45,2,0.678,ACTIVE,213.29,342.05,60.028,1557413104,"201051344001025","174011545737251",30.65,6.70,0,334.24,355.88,21.1,18.5,0.141,1287049.5,1287049.5,27673,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413106,457723.00
05/09/2019 10:45,2,0.693,ACTIVE,213.51,343.25,60.012,1557413104,"201051344001093","174011545737251",30.57,7.70,0,333.63,356.48,21.5,18.8,0.141,1270609.9,1270609.9,27719,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413107,457724.00
05/09/2019 10:45,2,0.660,ACTIVE,213.06,340.25,60.022,1557413104,"201051344000458","174011545737251",30.65,8.00,0,333.03,356.18,20.6,17.9,0.141,1287259.6,1287259.6,19500,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413108,457725.00
05/09/2019 10:45,2,0.709,ACTIVE,213.06,342.65,60.033,1557413104,"201051344000890","174011545737251",30.04,7.30,0,333.03,356.18,21.6,18.9,0.141,1285410.7,1285410.7,27632,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413109,457726.00
05/09/2019 10:45,2,0.645,ACTIVE,213.06,340.25,60.028,1557413104,"201051344000988","174011545737251",19.92,6.30,0,333.93,353.47,13.0,10.6,0.097,991149.5,991149.5,19833,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413110,457727.00
05/09/2019 10:45,2,0.660,ACTIVE,213.74,343.85,60.049,1557413104,"201051344000582","174011545737251",30.89,7.00,0,334.54,356.78,20.7,18.1,0.137,1264031.8,1264031.8,27606,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413110,457728.00
05/09/2019 10:45,2,0.660,ACTIVE,213.06,340.85,60.033,1557413104,"201051344000868","174011545737251",30.65,6.70,0,333.33,356.48,20.6,17.9,0.137,1272595.5,1272595.5,51544,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413112,457729.00
05/09/2019 10:45,2,0.684,ACTIVE,213.51,342.05,60.033,1557413104,"201051344000576","174011545737251",29.78,7.00,0,334.24,357.08,20.6,18.0,0.141,1290511.2,1290511.2,23595,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413113,457730.00
05/09/2019 10:45,2,0.650,ACTIVE,213.06,340.85,60.033,1557413104,"201051344001158","174011545737251",30.30,6.00,0,333.93,357.08,20.0,17.4,0.141,1267232.3,1267232.3,19808,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413114,457731.00
05/09/2019 10:45,2,0.662,ACTIVE,213.51,343.85,60.038,1557413104,"201051344000917","174011545737251",30.02,8.50,0,334.24,356.18,20.2,17.5,0.141,1280531.6,1280531.6,27526,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413115,457732.00
05/09/2019 10:45,2,0.717,ACTIVE,213.51,341.75,60.033,1557413104,"201051344000417","174011545737251",19.96,6.70,0,334.24,351.67,14.5,12.1,0.084,1025831.8,1025831.8,27681,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413115,457733.00
05/09/2019 10:45,2,0.670,ACTIVE,213.51,343.85,60.001,1557413104,"201051344000685","174011545737251",30.57,7.00,0,334.54,357.08,20.8,18.1,0.150,1286950.9,1286950.9,27692,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413116,457734.00
05/09/2019 10:45,2,0.684,ACTIVE,213.51,343.55,60.038,1557413104,"201051344000651","174011545737251",30.59,6.70,0,333.93,356.78,21.2,18.6,0.146,1280010.2,1280010.2,27657,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413117,457735.00
05/09/2019 10:45,2,0.674,ACTIVE,212.83,340.55,60.028,1557413104,"201051344000594","174011545737251",30.59,7.00,0,332.13,355.58,20.9,18.3,0.133,1292161.0,1292161.0,51537,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413118,457736.00
05/09/2019 10:45,2,0.664,ACTIVE,213.29,341.45,60.028,1557413104,"201051344000469","174011545737251",30.89,6.00,0,333.03,356.18,20.9,18.2,0.146,1272253.2,1272253.2,19784,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413119,457737.00
05/09/2019 10:45,2,0.691,ACTIVE,213.51,344.45,60.059,1557413104,"201051344000585","174011545737251",30.51,7.00,0,333.93,356.78,21.4,18.7,0.146,1293478.7,1293478.7,27717,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413120,457738.00
05/09/2019 10:45,2,0.666,ACTIVE,213.74,342.95,60.028,1557413104,"201051344000853","174011545737251",30.49,6.70,0,335.14,357.08,20.6,18.0,0.141,1295618.8,1295618.8,19383,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413121,457739.00
05/09/2019 10:45,2,0.660,ACTIVE,213.29,343.55,60.028,1557413104,"201051344001145","174011545737251",30.49,6.70,0,335.14,357.38,20.4,17.8,0.141,1295197.3,1295197.3,27633,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413122,457740.00
05/09/2019 10:45,2,0.689,ACTIVE,213.29,343.55,60.033,1557413104,"201051344000438","174011545737251",31.13,6.70,0,334.84,358.58,21.8,19.1,0.141,1288337.5,1288337.5,27664,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413123,457741.00
05/09/2019 10:45,2,0.672,ACTIVE,213.06,342.05,60.028,1557413104,"201051344001135","174011545737251",31.03,7.00,0,333.93,355.88,21.2,18.5,0.141,1275180.8,1275180.8,27611,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413124,457742.00
05/09/2019 10:45,2,0.652,ACTIVE,213.29,341.15,60.022,1557413104,"201051344000983","174011545737251",30.83,7.00,0,333.93,355.58,20.4,17.8,0.141,1293593.9,1293593.9,19378,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413125,457743.00
05/09/2019 10:45,2,0.682,ACTIVE,213.29,342.65,60.012,1557413104,"201051344001203","174011545737251",29.94,7.30,0,333.93,357.68,20.8,18.1,0.146,1282910.6,1282910.6,27673,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413126,457744.00
05/09/2019 10:45,2,0.666,ACTIVE,213.29,342.65,60.028,1557413104,"201051344001230","174011545737251",30.38,7.00,0,333.63,355.28,20.5,17.9,0.137,1278939.8,1278939.8,27505,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413127,457745.00
05/09/2019 10:45,2,0.676,ACTIVE,212.83,343.25,60.022,1557413104,"201051344000646","174011545737251",30.81,6.70,0,333.63,356.48,21.2,18.5,0.141,1272624.6,1272624.6,27646,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413128,457746.00
05/09/2019 10:45,2,0.662,ACTIVE,213.29,340.85,60.017,1557413104,"201051344000867","174011545737251",30.57,7.70,0,333.33,354.97,20.5,17.9,0.137,1270727.7,1270727.7,51578,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413129,457747.00
05/09/2019 10:45,2,0.666,ACTIVE,213.74,343.25,60.028,1557413104,"201051344000633","174011545737251",30.73,7.00,0,333.03,358.28,20.8,18.1,0.150,1268105.1,1268105.1,51674,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413130,457748.00
05/09/2019 10:45,2,0.711,ACTIVE,212.83,343.25,59.996,1557413104,"201051344000955","174011545737251",30.45,7.00,0,333.93,357.38,22.0,19.3,0.150,1292807.7,1292807.7,27659,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413131,457749.00
05/09/2019 10:45,2,0.674,ACTIVE,213.51,340.25,60.022,1557413104,"201051344000648","174011545737251",30.81,6.70,0,334.24,355.28,21.1,18.4,0.141,1283199.4,1283199.4,51122,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413131,457750.00
05/09/2019 10:45,2,0.668,ACTIVE,213.74,341.75,60.028,1557413104,"201051344000645","174011545737251",30.47,7.70,0,333.33,356.48,20.6,18.0,0.141,1288196.4,1288196.4,51091,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413132,457751.00
05/09/2019 10:45,2,0.688,ACTIVE,213.29,341.15,60.022,1557413104,"201051344000569","174011545737251",30.65,7.00,0,333.03,354.97,21.4,18.7,0.146,1304467.1,1304467.1,19294,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413133,457752.00
05/09/2019 10:45,2,0.736,ACTIVE,213.51,345.06,60.065,1557413104,"179051228000119","174011545737251",30.63,9.70,0,334.54,359.48,22.9,20.2,0.146,91405.9,91405.9,19419,0,0,0,L,46974696,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557413134,457753.00
05/09/2019 11:00,2,0.734,ACTIVE,213.29,341.45,60.038,1557414004,"201051344000579","174011545737251",30.51,7.00,0,332.43,353.77,22.7,20.0,0.150,1304419.8,1304419.8,19744,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414005,457754.00
05/09/2019 11:00,2,0.729,ACTIVE,213.29,342.35,60.028,1557414004,"201051344001025","174011545737251",30.53,7.00,0,333.93,354.67,22.5,19.8,0.159,1287054.0,1287054.0,27674,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414006,457755.00
05/09/2019 11:00,2,0.725,ACTIVE,213.51,343.25,60.038,1557414004,"201051344001093","174011545737251",31.05,8.00,0,333.63,354.37,22.9,20.1,0.146,1270614.5,1270614.5,27720,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414007,457756.00
05/09/2019 11:00,2,0.707,ACTIVE,213.06,341.75,60.033,1557414004,"201051344000458","174011545737251",30.43,8.00,0,332.43,352.57,21.9,19.2,0.155,1287264.0,1287264.0,19501,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414008,457757.00
05/09/2019 11:00,2,0.744,ACTIVE,213.29,342.35,60.033,1557414004,"201051344000890","174011545737251",30.69,7.30,0,333.63,354.07,23.1,20.4,0.155,1285415.3,1285415.3,27633,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414009,457758.00
05/09/2019 11:00,2,0.695,ACTIVE,212.83,341.15,60.049,1557414004,"201051344000988","174011545737251",19.86,6.70,0,331.53,349.26,14.1,11.6,0.106,991152.2,991152.2,19834,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414010,457759.00
05/09/2019 11:00,2,0.721,ACTIVE,213.96,343.25,60.049,1557414004,"201051344000582","174011545737251",30.32,7.30,0,334.84,354.67,22.2,19.5,0.155,1264036.3,1264036.3,27607,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414011,457760.00
05/09/2019 11:00,2,0.707,ACTIVE,212.83,341.15,60.038,1557414004,"201051344000868","174011545737251",30.69,7.00,0,331.23,352.57,22.0,19.3,0.150,1272600.0,1272600.0,51545,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414012,457761.00
05/09/2019 11:00,2,0.701,ACTIVE,213.74,342.65,59.996,1557414004,"201051344000576","174011545737251",30.89,7.30,0,333.03,353.47,22.0,19.3,0.150,1290515.7,1290515.7,23596,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414013,457762.00
05/09/2019 11:00,2,0.691,ACTIVE,213.29,341.75,60.043,1557414004,"201051344001158","174011545737251",30.32,6.00,0,330.63,352.87,21.3,18.6,0.155,1267236.6,1267236.6,19809,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414014,457763.00
05/09/2019 11:00,2,0.697,ACTIVE,213.51,343.55,60.054,1557414004,"201051344000917","174011545737251",30.16,8.50,0,333.93,354.37,21.4,18.7,0.146,1280535.9,1280535.9,27527,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414015,457764.00
05/09/2019 11:00,2,0.768,ACTIVE,213.51,341.45,60.043,1557414004,"201051344000417","174011545737251",19.68,6.70,0,333.03,349.56,15.3,12.9,0.097,1025834.7,1025834.7,27682,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414015,457765.00
05/09/2019 11:00,2,0.713,ACTIVE,213.51,343.85,60.028,1557414004,"201051344000685","174011545737251",30.34,7.00,0,334.24,354.97,21.9,19.2,0.159,1286955.3,1286955.3,27693,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414016,457766.00
05/09/2019 11:00,2,0.721,ACTIVE,213.29,343.25,60.028,1557414004,"201051344000651","174011545737251",30.75,6.70,0,335.14,354.67,22.5,19.8,0.155,1280014.8,1280014.8,27658,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414017,457767.00
05/09/2019 11:00,2,0.709,ACTIVE,212.61,340.55,60.043,1557414004,"201051344000594","174011545737251",30.63,7.00,0,330.63,352.57,22.0,19.3,0.150,1292165.5,1292165.5,51538,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414018,457768.00
05/09/2019 11:00,2,0.703,ACTIVE,213.06,342.05,60.006,1557414004,"201051344000469","174011545737251",30.81,6.30,0,331.83,352.57,22.0,19.3,0.155,1272257.6,1272257.6,19785,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414019,457769.00
05/09/2019 11:00,2,0.730,ACTIVE,213.51,343.25,60.033,1557414004,"201051344000585","174011545737251",30.51,7.00,0,333.63,354.97,22.6,19.9,0.159,1293483.3,1293483.3,27718,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414020,457770.00
05/09/2019 11:00,2,0.701,ACTIVE,213.74,343.55,60.049,1557414004,"201051344000853","174011545737251",30.57,6.70,0,333.63,354.07,21.8,19.1,0.150,1295623.2,1295623.2,19384,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414021,457771.00
05/09/2019 11:00,2,0.695,ACTIVE,213.51,343.55,60.033,1557414004,"201051344001145","174011545737251",30.38,6.70,0,334.54,355.28,21.4,18.7,0.146,1295201.7,1295201.7,27634,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414022,457772.00
05/09/2019 11:00,2,0.721,ACTIVE,213.51,343.25,60.033,1557414004,"201051344000438","174011545737251",31.23,6.70,0,333.93,356.78,22.9,20.1,0.150,1288342.2,1288342.2,27665,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414023,457773.00
05/09/2019 11:00,2,0.719,ACTIVE,213.06,342.05,60.028,1557414004,"201051344001135","174011545737251",30.49,7.30,0,334.24,353.77,22.2,19.6,0.155,1275185.3,1275185.3,27612,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414024,457774.00
05/09/2019 11:00,2,0.686,ACTIVE,213.29,341.45,60.028,1557414004,"201051344000983","174011545737251",30.83,7.00,0,332.43,352.57,21.4,18.7,0.150,1293598.3,1293598.3,19379,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414025,457775.00
05/09/2019 11:00,2,0.693,ACTIVE,213.29,342.05,60.028,1557414004,"201051344001203","174011545737251",30.89,7.30,0,334.54,355.28,21.8,19.1,0.155,1282915.0,1282915.0,27674,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414026,457776.00
05/09/2019 11:00,2,0.689,ACTIVE,213.06,341.45,60.028,1557414004,"201051344001230","174011545737251",30.69,7.00,0,332.13,353.47,21.4,18.8,0.150,1278944.1,1278944.1,27506,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414027,457777.00
05/09/2019 11:00,2,0.713,ACTIVE,212.83,342.05,60.017,1557414004,"201051344000646","174011545737251",30.65,6.70,0,332.43,354.37,22.1,19.5,0.150,1272629.1,1272629.1,27647,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414028,457778.00
05/09/2019 11:00,2,0.691,ACTIVE,213.29,340.25,60.017,1557414004,"201051344000867","174011545737251",30.49,8.00,0,331.83,352.27,21.4,18.7,0.141,1270732.0,1270732.0,51579,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414028,457779.00
05/09/2019 11:00,2,0.689,ACTIVE,213.51,343.55,60.049,1557414004,"201051344000633","174011545737251",30.85,7.00,0,332.43,354.37,21.6,18.9,0.155,1268109.5,1268109.5,51675,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414029,457780.00
05/09/2019 11:00,2,0.730,ACTIVE,212.83,342.65,60.028,1557414004,"201051344000955","174011545737251",30.87,7.30,0,333.33,355.28,22.9,20.2,0.155,1292812.4,1292812.4,27660,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414030,457781.00
05/09/2019 11:00,2,0.707,ACTIVE,213.06,340.55,60.022,1557414004,"201051344000648","174011545737251",30.61,6.70,0,332.43,352.57,22.0,19.3,0.150,1283203.8,1283203.8,51123,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414031,457782.00
05/09/2019 11:00,2,0.695,ACTIVE,213.74,342.35,60.022,1557414004,"201051344000645","174011545737251",30.40,8.00,0,333.33,352.87,21.4,18.7,0.146,1288200.7,1288200.7,51092,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414032,457783.00
05/09/2019 11:00,2,0.711,ACTIVE,213.29,342.35,60.028,1557414004,"201051344000569","174011545737251",30.79,7.00,0,331.83,352.87,22.2,19.5,0.155,1304471.6,1304471.6,19295,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414033,457784.00
05/09/2019 11:00,2,0.766,ACTIVE,213.74,345.66,60.022,1557414004,"179051228000119","174011545737251",30.36,10.00,0,332.73,355.58,23.6,20.9,0.150,91410.7,91410.7,19420,0,0,0,L,46974696,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414034,457785.00
05/09/2019 11:15,2,0.666,ACTIVE,213.06,340.25,60.038,1557414905,"201051344000579","174011545737251",30.93,7.00,0,331.83,354.67,20.9,18.2,0.133,1304424.7,1304424.7,19745,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414906,457786.00
05/09/2019 11:15,2,0.674,ACTIVE,213.29,340.85,60.038,1557414905,"201051344001025","174011545737251",30.20,7.00,0,333.63,354.97,20.6,18.0,0.137,1287058.8,1287058.8,27675,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414907,457787.00
05/09/2019 11:15,2,0.664,ACTIVE,213.29,342.35,60.001,1557414905,"201051344001093","174011545737251",31.03,8.00,0,332.43,353.47,20.9,18.3,0.133,1270619.4,1270619.4,27721,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414908,457788.00
05/09/2019 11:15,2,0.637,ACTIVE,212.83,339.65,59.996,1557414905,"201051344000458","174011545737251",30.83,8.50,0,332.73,351.67,19.9,17.3,0.137,1287268.6,1287268.6,19502,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414909,457789.00
