ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 11:15,2,0.680,ACTIVE,213.06,341.15,60.001,1557414905,"201051344000890","174011545737251",30.81,7.30,0,332.73,353.47,21.3,18.6,0.141,1285420.3,1285420.3,27634,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414910,457790.00
05/09/2019 11:15,2,0.639,ACTIVE,212.83,339.95,60.001,1557414905,"201051344000988","174011545737251",19.64,6.70,0,330.93,349.26,12.7,10.3,0.093,991154.9,991154.9,19835,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414911,457791.00
05/09/2019 11:15,2,0.662,ACTIVE,213.74,342.65,59.969,1557414905,"201051344000582","174011545737251",30.24,7.30,0,333.63,354.07,20.3,17.7,0.137,1264041.0,1264041.0,27608,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414912,457792.00
05/09/2019 11:15,2,0.645,ACTIVE,212.83,339.95,60.001,1557414905,"201051344000868","174011545737251",30.61,7.30,0,330.93,352.87,20.0,17.4,0.133,1272604.6,1272604.6,51546,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414913,457793.00
05/09/2019 11:15,2,0.646,ACTIVE,213.74,342.35,59.996,1557414905,"201051344000576","174011545737251",30.51,7.30,0,332.73,353.77,20.0,17.4,0.133,1290520.3,1290520.3,23597,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414913,457794.00
05/09/2019 11:15,2,0.635,ACTIVE,213.29,340.25,59.985,1557414905,"201051344001158","174011545737251",30.24,6.30,0,331.23,351.97,19.5,16.9,0.137,1267241.1,1267241.1,19810,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414914,457795.00
05/09/2019 11:15,2,0.641,ACTIVE,213.51,342.65,60.017,1557414905,"201051344000917","174011545737251",30.20,9.00,0,333.03,353.77,19.6,17.0,0.133,1280540.4,1280540.4,27528,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414915,457796.00
05/09/2019 11:15,2,0.695,ACTIVE,213.51,340.25,60.017,1557414905,"201051344000417","174011545737251",19.94,6.70,0,333.63,348.66,14.1,11.7,0.080,1025837.8,1025837.8,27683,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414916,457797.00
05/09/2019 11:15,2,0.666,ACTIVE,213.51,342.95,59.996,1557414905,"201051344000685","174011545737251",29.64,7.30,0,332.73,354.67,20.0,17.4,0.141,1286960.0,1286960.0,27694,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414917,457798.00
05/09/2019 11:15,2,0.670,ACTIVE,213.51,342.35,60.001,1557414905,"201051344000651","174011545737251",30.24,6.70,0,333.63,353.17,20.6,17.9,0.137,1280019.6,1280019.6,27659,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414918,457799.00
05/09/2019 11:15,2,0.652,ACTIVE,212.61,340.85,59.996,1557414905,"201051344000594","174011545737251",30.53,7.30,0,330.93,353.47,20.2,17.6,0.137,1292170.1,1292170.1,51539,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414919,457800.00
05/09/2019 11:15,2,0.662,ACTIVE,213.06,340.85,59.996,1557414905,"201051344000469","174011545737251",30.06,6.70,0,332.13,352.27,20.2,17.6,0.133,1272262.3,1272262.3,19786,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414920,457801.00
05/09/2019 11:15,2,0.668,ACTIVE,213.29,342.35,60.001,1557414905,"201051344000585","174011545737251",30.77,7.30,0,333.63,354.07,20.9,18.2,0.137,1293488.1,1293488.1,27719,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414921,457802.00
05/09/2019 11:15,2,0.652,ACTIVE,213.74,342.35,59.964,1557414905,"201051344000853","174011545737251",30.26,7.00,0,334.24,354.07,20.0,17.4,0.137,1295627.8,1295627.8,19385,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414922,457803.00
05/09/2019 11:15,2,0.631,ACTIVE,213.51,342.65,59.990,1557414905,"201051344001145","174011545737251",30.63,7.00,0,333.03,354.37,19.6,17.0,0.133,1295206.2,1295206.2,27635,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414923,457804.00
05/09/2019 11:15,2,0.674,ACTIVE,213.29,342.05,59.990,1557414905,"201051344000438","174011545737251",30.73,7.00,0,333.33,354.67,21.1,18.4,0.141,1288347.0,1288347.0,27666,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414924,457805.00
05/09/2019 11:15,2,0.666,ACTIVE,213.06,340.25,59.990,1557414905,"201051344001135","174011545737251",30.42,7.70,0,332.43,352.87,20.5,17.9,0.137,1275190.1,1275190.1,27613,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414925,457806.00
05/09/2019 11:15,2,0.631,ACTIVE,213.06,341.15,60.006,1557414905,"201051344000983","174011545737251",30.75,7.30,0,332.13,352.27,19.7,17.1,0.137,1293602.8,1293602.8,19380,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414925,457807.00
05/09/2019 11:15,2,0.637,ACTIVE,213.29,341.15,59.990,1557414905,"201051344001203","174011545737251",30.97,7.70,0,333.03,354.07,20.0,17.4,0.137,1282919.7,1282919.7,27675,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414926,457808.00
05/09/2019 11:15,2,0.643,ACTIVE,213.06,341.15,60.006,1557414905,"201051344001230","174011545737251",30.24,7.30,0,330.93,352.57,19.7,17.1,0.137,1278948.6,1278948.6,27507,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414927,457809.00
05/09/2019 11:15,2,0.668,ACTIVE,212.83,341.45,59.996,1557414905,"201051344000646","174011545737251",30.20,7.00,0,331.83,353.17,20.4,17.8,0.141,1272633.8,1272633.8,27648,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414928,457810.00
05/09/2019 11:15,2,0.639,ACTIVE,213.29,341.75,60.043,1557414905,"201051344000867","174011545737251",30.45,8.00,0,331.83,351.37,19.7,17.1,0.124,1270736.6,1270736.6,51580,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414929,457811.00
05/09/2019 11:15,2,0.646,ACTIVE,213.74,344.15,59.964,1557414905,"201051344000633","174011545737251",30.40,7.30,0,332.73,354.37,19.9,17.3,0.133,1268114.1,1268114.1,51676,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414930,457812.00
05/09/2019 11:15,2,0.680,ACTIVE,212.83,341.75,59.996,1557414905,"201051344000955","174011545737251",30.69,7.70,0,330.93,353.77,21.2,18.5,0.146,1292817.3,1292817.3,27661,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414931,457813.00
05/09/2019 11:15,2,0.660,ACTIVE,213.29,341.45,60.017,1557414905,"201051344000648","174011545737251",30.24,7.00,0,332.13,352.57,20.2,17.6,0.137,1283208.4,1283208.4,51124,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414932,457814.00
05/09/2019 11:15,2,0.645,ACTIVE,213.51,342.35,60.006,1557414905,"201051344000645","174011545737251",30.10,8.50,0,332.43,352.57,19.7,17.1,0.137,1288205.3,1288205.3,51093,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414933,457815.00
05/09/2019 11:15,2,0.654,ACTIVE,213.29,341.45,60.012,1557414905,"201051344000569","174011545737251",30.77,7.30,0,333.03,352.57,20.5,17.8,0.146,1304476.3,1304476.3,19296,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414934,457816.00
05/09/2019 11:15,2,0.713,ACTIVE,213.51,345.36,60.006,1557414905,"179051228000119","174011545737251",30.24,10.30,0,333.93,357.08,21.9,19.2,0.141,91415.8,91415.8,19421,0,0,0,L,46974696,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557414935,457817.00
05/09/2019 11:30,2,0.574,ACTIVE,212.38,339.34,60.033,1557415804,"201051344000579","174011545737251",30.04,7.00,0,330.93,350.47,17.5,15.0,0.102,1304428.9,1304428.9,19746,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415805,457818.00
05/09/2019 11:30,2,0.555,ACTIVE,211.93,339.34,60.001,1557415804,"201051344001025","174011545737251",30.08,7.30,0,332.43,351.07,16.9,14.4,0.106,1287063.0,1287063.0,27676,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415806,457819.00
05/09/2019 11:30,2,0.570,ACTIVE,212.16,340.25,60.017,1557415804,"201051344001093","174011545737251",30.06,8.00,0,331.53,353.17,17.4,14.9,0.093,1270623.6,1270623.6,27722,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415807,457820.00
05/09/2019 11:30,2,0.539,ACTIVE,212.16,338.74,60.006,1557415804,"201051344000458","174011545737251",30.06,8.50,0,330.93,349.86,16.5,14.0,0.102,1287272.7,1287272.7,19503,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415808,457821.00
05/09/2019 11:30,2,0.568,ACTIVE,212.16,339.34,60.028,1557415804,"201051344000890","174011545737251",30.18,7.30,0,333.33,351.37,17.4,14.9,0.102,1285424.6,1285424.6,27635,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415809,457822.00
05/09/2019 11:30,2,0.512,ACTIVE,212.38,339.34,60.006,1557415804,"201051344000988","174011545737251",19.68,7.00,0,331.23,348.06,10.2,7.9,0.062,991157.3,991157.3,19836,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415810,457823.00
05/09/2019 11:30,2,0.543,ACTIVE,212.83,341.15,60.017,1557415804,"201051344000582","174011545737251",29.84,7.30,0,333.33,352.27,16.5,14.0,0.102,1264045.0,1264045.0,27609,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415811,457824.00
05/09/2019 11:30,2,0.543,ACTIVE,212.38,339.65,60.017,1557415804,"201051344000868","174011545737251",29.54,7.00,0,331.23,350.17,16.3,13.8,0.106,1272608.6,1272608.6,51547,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415812,457825.00
05/09/2019 11:30,2,0.547,ACTIVE,212.83,340.85,59.975,1557415804,"201051344000576","174011545737251",29.44,7.30,0,332.13,351.07,16.4,13.9,0.102,1290524.3,1290524.3,23598,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415812,457826.00
05/09/2019 11:30,2,0.508,ACTIVE,212.61,339.34,60.043,1557415804,"201051344001158","174011545737251",30.40,6.30,0,331.23,350.47,15.7,13.2,0.102,1267244.9,1267244.9,19811,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415813,457827.00
05/09/2019 11:30,2,0.520,ACTIVE,212.61,340.55,60.038,1557415804,"201051344000917","174011545737251",30.34,9.00,0,332.73,352.27,15.9,13.5,0.093,1280544.3,1280544.3,27529,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415814,457828.00
05/09/2019 11:30,2,0.557,ACTIVE,212.61,339.34,60.006,1557415804,"201051344000417","174011545737251",20.30,7.00,0,332.73,348.36,11.5,9.2,0.062,1025840.6,1025840.6,27684,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415815,457829.00
05/09/2019 11:30,2,0.539,ACTIVE,212.61,341.15,60.012,1557415804,"201051344000685","174011545737251",29.94,7.30,0,332.43,353.17,16.4,13.9,0.106,1286964.1,1286964.1,27695,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415816,457830.00
05/09/2019 11:30,2,0.561,ACTIVE,212.61,340.85,60.022,1557415804,"201051344000651","174011545737251",29.48,7.00,0,333.33,352.27,16.7,14.2,0.106,1280023.7,1280023.7,27660,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415817,457831.00
05/09/2019 11:30,2,0.539,ACTIVE,212.16,339.04,60.012,1557415804,"201051344000594","174011545737251",30.24,7.30,0,330.03,349.86,16.5,14.0,0.097,1292174.2,1292174.2,51540,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415818,457832.00
05/09/2019 11:30,2,0.541,ACTIVE,212.61,339.95,60.028,1557415804,"201051344000469","174011545737251",30.20,6.70,0,330.63,350.77,16.6,14.1,0.106,1272266.4,1272266.4,19787,0,0,0,L,1122011218,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415819,457833.00
05/09/2019 11:30,2,0.547,ACTIVE,212.38,341.15,59.985,1557415804,"201051344000585","174011545737251",30.36,7.30,0,332.73,351.97,16.8,14.3,0.102,1293492.3,1293492.3,27720,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415820,457834.00
05/09/2019 11:30,2,0.520,ACTIVE,213.06,340.85,60.012,1557415804,"201051344000853","174011545737251",30.53,7.00,0,333.93,352.27,16.1,13.6,0.093,1295631.8,1295631.8,19386,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415821,457835.00
05/09/2019 11:30,2,0.521,ACTIVE,212.61,340.85,60.006,1557415804,"201051344001145","174011545737251",29.42,7.00,0,333.03,353.17,15.6,13.1,0.102,1295210.1,1295210.1,27636,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415822,457836.00
05/09/2019 11:30,2,0.551,ACTIVE,212.61,340.85,60.006,1557415804,"201051344000438","174011545737251",30.43,7.00,0,333.33,352.27,17.0,14.5,0.097,1288351.3,1288351.3,27667,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415823,457837.00
05/09/2019 11:30,2,0.539,ACTIVE,212.16,339.34,60.049,1557415804,"201051344001135","174011545737251",29.90,7.30,0,332.13,351.37,16.4,13.9,0.102,1275194.2,1275194.2,27614,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415824,457838.00
05/09/2019 11:30,2,0.514,ACTIVE,212.61,339.04,60.017,1557415804,"201051344000983","174011545737251",30.16,7.30,0,333.03,351.97,15.7,13.3,0.102,1293606.8,1293606.8,19381,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415825,457839.00
05/09/2019 11:30,2,0.535,ACTIVE,212.61,339.65,60.012,1557415804,"201051344001203","174011545737251",29.52,7.70,0,333.03,352.57,16.0,13.5,0.097,1282923.7,1282923.7,27676,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415826,457840.00
05/09/2019 11:30,2,0.500,ACTIVE,212.38,339.65,60.022,1557415804,"201051344001230","174011545737251",30.85,7.30,0,331.53,350.77,15.6,13.1,0.088,1278952.6,1278952.6,27508,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415827,457841.00
05/09/2019 11:30,2,0.543,ACTIVE,212.16,339.95,60.022,1557415804,"201051344000646","174011545737251",29.20,7.00,0,332.73,352.27,16.1,13.6,0.102,1272637.9,1272637.9,27649,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415828,457842.00
05/09/2019 11:30,2,0.512,ACTIVE,212.83,339.04,60.006,1557415804,"201051344000867","174011545737251",30.18,8.00,0,333.03,350.77,15.7,13.2,0.093,1270740.5,1270740.5,51581,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415829,457843.00
05/09/2019 11:30,2,0.533,ACTIVE,213.06,341.75,60.012,1557415804,"201051344000633","174011545737251",29.22,7.30,0,333.33,353.77,15.8,13.3,0.093,1268118.1,1268118.1,51677,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415829,457844.00
05/09/2019 11:30,2,0.551,ACTIVE,212.16,339.95,60.012,1557415804,"201051344000955","174011545737251",30.53,7.70,0,332.43,351.07,17.0,14.5,0.102,1292821.6,1292821.6,27662,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415830,457845.00
05/09/2019 11:30,2,0.518,ACTIVE,212.61,338.74,60.006,1557415804,"201051344000648","174011545737251",30.71,7.00,0,333.03,351.37,16.1,13.6,0.093,1283212.5,1283212.5,51125,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415831,457846.00
05/09/2019 11:30,2,0.510,ACTIVE,213.06,339.95,60.017,1557415804,"201051344000645","174011545737251",30.04,8.00,0,333.63,351.97,15.5,13.1,0.093,1288209.2,1288209.2,51094,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415832,457847.00
05/09/2019 11:30,2,0.531,ACTIVE,212.61,339.34,60.012,1557415804,"201051344000569","174011545737251",29.94,7.30,0,332.73,351.37,16.1,13.6,0.097,1304480.4,1304480.4,19297,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415833,457848.00
05/09/2019 11:30,2,0.570,ACTIVE,212.83,342.35,60.012,1557415804,"179051228000119","174011545737251",30.22,10.30,0,333.33,355.88,17.5,15.0,0.093,91420.2,91420.2,19422,0,0,0,L,46974696,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557415834,457849.00
05/09/2019 11:45,2,1.008,ACTIVE,213.74,345.96,60.028,1557416704,"201051344000579","174011545737251",31.37,7.30,0,331.83,360.69,32.1,29.1,0.230,1304434.7,1304434.7,19747,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416705,457850.00
05/09/2019 11:45,2,1.021,ACTIVE,213.74,346.56,60.022,1557416704,"201051344001025","174011545737251",31.13,7.30,0,328.22,362.19,32.3,29.3,0.239,1287068.7,1287068.7,27677,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416706,457851.00
05/09/2019 11:45,2,1.023,ACTIVE,213.74,346.86,60.028,1557416704,"201051344001093","174011545737251",30.93,8.50,0,328.82,360.08,32.1,29.1,0.225,1270629.5,1270629.5,27723,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416707,457852.00
05/09/2019 11:45,2,0.984,ACTIVE,213.74,345.06,60.022,1557416704,"201051344000458","174011545737251",30.85,9.00,0,324.92,358.28,30.8,27.8,0.234,1287278.2,1287278.2,19504,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416708,457853.00
05/09/2019 11:45,2,1.039,ACTIVE,213.51,345.66,60.038,1557416704,"201051344000890","174011545737251",30.87,7.70,0,331.23,360.38,32.5,29.4,0.234,1285430.5,1285430.5,27636,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416709,457854.00
05/09/2019 11:45,2,0.992,ACTIVE,213.51,344.76,60.022,1557416704,"201051344000988","174011545737251",20.08,7.00,0,322.81,354.07,20.2,17.6,0.159,991160.7,991160.7,19837,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416710,457855.00
05/09/2019 11:45,2,0.996,ACTIVE,214.41,347.46,60.028,1557416704,"201051344000582","174011545737251",30.83,7.70,0,330.03,360.99,31.1,28.1,0.239,1264050.7,1264050.7,27610,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416711,457856.00
05/09/2019 11:45,2,1.000,ACTIVE,213.51,345.66,60.033,1557416704,"201051344000868","174011545737251",30.67,7.30,0,325.82,358.88,31.1,28.1,0.239,1272614.2,1272614.2,51548,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416712,457857.00
05/09/2019 11:45,2,0.988,ACTIVE,214.19,346.56,60.022,1557416704,"201051344000576","174011545737251",30.73,7.70,0,331.53,361.59,30.8,27.8,0.234,1290530.0,1290530.0,23599,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416713,457858.00
05/09/2019 11:45,2,0.975,ACTIVE,213.96,345.96,60.033,1557416704,"201051344001158","174011545737251",30.63,6.30,0,328.22,359.18,30.3,27.3,0.234,1267250.4,1267250.4,19812,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416714,457859.00
05/09/2019 11:45,2,0.969,ACTIVE,213.96,347.46,60.017,1557416704,"201051344000917","174011545737251",30.75,9.30,0,328.52,360.08,30.2,27.3,0.225,1280549.9,1280549.9,27530,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416715,457860.00
05/09/2019 11:45,2,1.041,ACTIVE,213.96,344.15,60.033,1557416704,"201051344000417","174011545737251",20.18,7.00,0,324.62,353.47,21.3,18.6,0.150,1025844.3,1025844.3,27685,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416716,457861.00
05/09/2019 11:45,2,0.988,ACTIVE,213.96,346.86,60.038,1557416704,"201051344000685","174011545737251",30.87,7.30,0,332.73,360.38,31.0,28.0,0.239,1286969.8,1286969.8,27696,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416717,457862.00
05/09/2019 11:45,2,0.992,ACTIVE,214.19,346.86,60.070,1557416704,"201051344000651","174011545737251",31.39,7.00,0,332.73,360.99,31.6,28.6,0.239,1280029.6,1280029.6,27661,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416718,457863.00
05/09/2019 11:45,2,0.984,ACTIVE,213.29,344.76,60.022,1557416704,"201051344000594","174011545737251",30.75,7.30,0,330.63,360.99,30.7,27.7,0.225,1292179.9,1292179.9,51541,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416719,457864.00
05/09/2019 11:45,2,0.967,ACTIVE,213.96,345.66,60.028,1557416704,"201051344000469","174011545737251",31.25,6.70,0,330.63,360.38,30.6,27.6,0.230,1272272.1,1272272.1,19788,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416720,457865.00
05/09/2019 11:45,2,1.006,ACTIVE,213.96,347.46,59.996,1557416704,"201051344000585","174011545737251",31.09,7.30,0,329.43,361.29,31.7,28.7,0.234,1293498.2,1293498.2,27721,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416720,457866.00
05/09/2019 11:45,2,0.979,ACTIVE,214.19,347.16,60.001,1557416704,"201051344000853","174011545737251",30.83,7.30,0,327.92,361.59,30.6,27.6,0.225,1295637.5,1295637.5,19387,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416721,457867.00
05/09/2019 11:45,2,0.949,ACTIVE,213.96,346.56,59.990,1557416704,"201051344001145","174011545737251",31.31,7.30,0,332.43,360.69,30.1,27.2,0.230,1295215.7,1295215.7,27637,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416722,457868.00
05/09/2019 11:45,2,0.996,ACTIVE,213.96,346.26,60.022,1557416704,"201051344000438","174011545737251",31.33,7.00,0,332.73,363.69,31.6,28.6,0.234,1288357.2,1288357.2,27668,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416723,457869.00
05/09/2019 11:45,2,0.992,ACTIVE,213.51,345.36,60.022,1557416704,"201051344001135","174011545737251",31.05,7.70,0,331.23,360.99,31.2,28.2,0.230,1275200.0,1275200.0,27615,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416724,457870.00
05/09/2019 11:45,2,0.951,ACTIVE,213.74,345.06,60.028,1557416704,"201051344000983","174011545737251",31.01,7.30,0,330.33,360.69,29.9,26.9,0.239,1293612.3,1293612.3,19382,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416725,457871.00
05/09/2019 11:45,2,0.967,ACTIVE,213.96,345.96,60.022,1557416704,"201051344001203","174011545737251",31.11,7.70,0,331.23,360.99,30.5,27.5,0.239,1282929.4,1282929.4,27677,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416726,457872.00
05/09/2019 11:45,2,0.949,ACTIVE,213.74,345.66,60.006,1557416704,"201051344001230","174011545737251",31.03,7.30,0,328.52,360.69,29.9,26.9,0.230,1278958.2,1278958.2,27509,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416727,457873.00
05/09/2019 11:45,2,0.990,ACTIVE,213.51,346.26,60.028,1557416704,"201051344000646","174011545737251",30.81,7.00,0,329.43,360.69,30.9,27.9,0.234,1272643.7,1272643.7,27650,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416728,457874.00
05/09/2019 11:45,2,0.961,ACTIVE,213.96,344.45,60.017,1557416704,"201051344000867","174011545737251",30.65,8.50,0,330.33,358.28,29.9,26.9,0.217,1270746.1,1270746.1,51582,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416729,457875.00
05/09/2019 11:45,2,0.949,ACTIVE,214.19,346.56,60.043,1557416704,"201051344000633","174011545737251",31.03,7.70,0,332.13,360.38,29.9,26.9,0.225,1268123.7,1268123.7,51678,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416730,457876.00
05/09/2019 11:45,2,0.988,ACTIVE,213.51,345.66,60.001,1557416704,"201051344000955","174011545737251",31.41,7.70,0,332.13,361.89,31.4,28.4,0.234,1292827.5,1292827.5,27663,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416731,457877.00
05/09/2019 11:45,2,0.963,ACTIVE,213.74,345.36,60.012,1557416704,"201051344000648","174011545737251",30.95,7.00,0,328.22,358.88,30.2,27.3,0.225,1283218.2,1283218.2,51126,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416732,457878.00
05/09/2019 11:45,2,0.955,ACTIVE,213.96,346.26,60.017,1557416704,"201051344000645","174011545737251",30.73,8.50,0,326.42,359.48,29.8,26.8,0.221,1288214.8,1288214.8,51095,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416733,457879.00
05/09/2019 11:45,2,0.979,ACTIVE,213.74,345.36,60.043,1557416704,"201051344000569","174011545737251",30.85,7.70,0,330.33,360.38,30.6,27.6,0.225,1304486.2,1304486.2,19298,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416734,457880.00
05/09/2019 11:45,2,1.033,ACTIVE,213.96,349.56,60.022,1557416704,"179051228000119","174011545737251",30.59,10.30,0,328.82,362.19,32.0,29.0,0.225,91426.4,91426.4,19423,0,0,0,L,46974696,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557416734,457881.00
05/09/2019 12:00,2,1.197,ACTIVE,213.29,347.76,60.033,1557417604,"201051344000579","174011545737251",31.01,7.70,0,333.93,364.89,37.7,34.4,0.287,1304442.3,1304442.3,19748,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417606,457882.00
05/09/2019 12:00,2,1.219,ACTIVE,211.93,345.06,60.033,1557417604,"201051344001025","174011545737251",30.91,7.70,0,333.33,366.70,38.2,35.0,0.296,1287076.4,1287076.4,27678,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417607,457883.00
05/09/2019 12:00,2,1.195,ACTIVE,211.93,346.26,60.022,1557417604,"201051344001093","174011545737251",31.25,8.50,0,333.03,364.89,37.9,34.7,0.283,1270637.1,1270637.1,27724,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417608,457884.00
05/09/2019 12:00,2,1.145,ACTIVE,213.29,347.16,60.038,1557417604,"201051344000458","174011545737251",31.31,9.70,0,333.33,363.39,36.3,33.1,0.283,1287285.6,1287285.6,19505,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417609,457885.00
05/09/2019 12:00,2,1.221,ACTIVE,211.70,344.76,60.033,1557417604,"201051344000890","174011545737251",31.09,7.70,0,333.33,365.80,38.5,35.2,0.292,1285438.3,1285438.3,27637,0,0,0,L,1122011218,1,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417610,457886.00
05/09/2019 12:00,2,1.176,ACTIVE,213.29,346.26,60.033,1557417604,"201051344000988","174011545737251",20.18,7.00,0,333.93,357.08,24.0,21.3,0.194,991165.4,991165.4,19838,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417610,457887.00
05/09/2019 12:00,2,1.174,ACTIVE,212.38,345.96,60.059,1557417604,"201051344000582","174011545737251",31.15,8.00,0,334.54,364.29,37.1,33.9,0.287,1264058.2,1264058.2,27611,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417611,457888.00
05/09/2019 12:00,2,1.172,ACTIVE,213.06,347.46,60.038,1557417604,"201051344000868","174011545737251",31.01,7.70,0,332.73,363.69,36.9,33.7,0.278,1272621.7,1272621.7,51549,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417612,457889.00
05/09/2019 12:00,2,1.174,ACTIVE,213.74,348.66,60.028,1557417604,"201051344000576","174011545737251",30.71,8.00,0,333.63,364.29,36.6,33.4,0.283,1290537.4,1290537.4,23600,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417613,457890.00
05/09/2019 12:00,2,1.152,ACTIVE,213.29,347.46,60.043,1557417604,"201051344001158","174011545737251",30.97,6.70,0,334.24,363.99,36.2,33.0,0.287,1267257.7,1267257.7,19813,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417614,457891.00
05/09/2019 12:00,2,1.162,ACTIVE,211.93,345.96,60.054,1557417604,"201051344000917","174011545737251",30.83,9.70,0,333.63,363.69,36.3,33.1,0.283,1280557.2,1280557.2,27531,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417615,457892.00
05/09/2019 12:00,2,1.238,ACTIVE,211.93,342.05,60.017,1557417604,"201051344000417","174011545737251",20.16,7.30,0,333.93,355.28,25.3,22.5,0.186,1025849.3,1025849.3,27686,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417616,457893.00
05/09/2019 12:00,2,1.193,ACTIVE,211.93,346.56,60.038,1557417604,"201051344000685","174011545737251",30.51,7.70,0,334.24,363.99,36.9,33.7,0.305,1286977.3,1286977.3,27697,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417617,457894.00
05/09/2019 12:00,2,1.193,ACTIVE,212.16,346.86,60.049,1557417604,"201051344000651","174011545737251",31.35,7.30,0,334.54,364.59,37.9,34.7,0.292,1280037.3,1280037.3,27662,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417618,457895.00
05/09/2019 12:00,2,1.156,ACTIVE,212.83,347.76,60.043,1557417604,"201051344000594","174011545737251",31.35,7.70,0,331.83,365.19,36.7,33.5,0.274,1292187.4,1292187.4,51542,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417619,457896.00
05/09/2019 12:00,2,1.166,ACTIVE,213.51,348.06,60.049,1557417604,"201051344000469","174011545737251",30.89,7.00,0,333.03,364.89,36.5,33.3,0.296,1272279.5,1272279.5,19789,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417620,457897.00
05/09/2019 12:00,2,1.203,ACTIVE,212.16,346.86,60.054,1557417604,"201051344000585","174011545737251",31.15,7.70,0,333.63,367.00,38.0,34.8,0.301,1293506.0,1293506.0,27722,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417621,457898.00
05/09/2019 12:00,2,1.162,ACTIVE,213.74,348.96,60.038,1557417604,"201051344000853","174011545737251",31.07,7.70,0,334.84,364.59,36.6,33.4,0.283,1295645.0,1295645.0,19388,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417622,457899.00
05/09/2019 12:00,2,1.145,ACTIVE,211.93,345.36,60.006,1557417604,"201051344001145","174011545737251",31.27,7.30,0,335.14,364.59,36.3,33.1,0.287,1295223.1,1295223.1,27638,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417623,457900.00
05/09/2019 12:00,2,1.188,ACTIVE,212.16,346.56,60.049,1557417604,"201051344000438","174011545737251",31.31,7.70,0,333.93,367.90,37.7,34.5,0.292,1288365.0,1288365.0,27669,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417624,457901.00
05/09/2019 12:00,2,1.184,ACTIVE,211.70,345.36,60.059,1557417604,"201051344001135","174011545737251",31.21,8.00,0,333.33,366.40,37.4,34.2,0.287,1275207.7,1275207.7,27616,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417625,457902.00
05/09/2019 12:00,2,1.139,ACTIVE,213.29,347.16,60.038,1557417604,"201051344000983","174011545737251",30.97,8.00,0,333.03,363.69,35.8,32.6,0.283,1293619.7,1293619.7,19383,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417625,457903.00
05/09/2019 12:00,2,1.184,ACTIVE,211.93,345.36,60.054,1557417604,"201051344001203","174011545737251",30.53,8.50,0,334.84,364.59,36.6,33.4,0.287,1282936.9,1282936.9,27678,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417626,457904.00
05/09/2019 12:00,2,1.148,ACTIVE,211.48,345.06,60.038,1557417604,"201051344001230","174011545737251",30.97,7.70,0,332.43,365.19,36.1,32.9,0.283,1278965.6,1278965.6,27510,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417627,457905.00
05/09/2019 12:00,2,1.182,ACTIVE,211.48,345.36,60.043,1557417604,"201051344000646","174011545737251",30.89,7.30,0,333.33,366.10,37.0,33.8,0.296,1272651.4,1272651.4,27651,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417629,457906.00
05/09/2019 12:00,2,1.133,ACTIVE,213.51,346.86,60.043,1557417604,"201051344000867","174011545737251",31.11,9.30,0,332.73,363.39,35.7,32.6,0.270,1270753.5,1270753.5,51583,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417630,457907.00
05/09/2019 12:00,2,1.133,ACTIVE,213.74,348.66,60.043,1557417604,"201051344000633","174011545737251",31.09,8.00,0,333.33,363.99,35.7,32.5,0.274,1268131.0,1268131.0,51679,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417631,457908.00
05/09/2019 12:00,2,1.178,ACTIVE,211.48,347.46,60.017,1557417604,"201051344000955","174011545737251",31.41,8.00,0,333.33,366.10,37.5,34.3,0.292,1292835.4,1292835.4,27664,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417632,457909.00
05/09/2019 12:00,2,1.146,ACTIVE,213.29,346.56,60.043,1557417604,"201051344000648","174011545737251",30.85,7.30,0,333.03,363.39,35.8,32.7,0.274,1283225.6,1283225.6,51127,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417632,457910.00
05/09/2019 12:00,2,1.145,ACTIVE,213.51,348.06,60.049,1557417604,"201051344000645","174011545737251",30.59,9.00,0,335.14,364.29,35.5,32.4,0.274,1288222.1,1288222.1,51096,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417633,457911.00
05/09/2019 12:00,2,1.152,ACTIVE,213.29,347.76,60.038,1557417604,"201051344000569","174011545737251",31.07,8.00,0,333.93,364.59,36.3,33.1,0.283,1304493.7,1304493.7,19299,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417634,457912.00
05/09/2019 12:00,2,1.217,ACTIVE,213.51,351.67,60.049,1557417604,"179051228000119","174011545737251",30.75,11.00,0,335.44,366.40,37.9,34.7,0.287,91434.3,91434.3,19424,0,0,0,L,46974696,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557417635,457913.00
05/09/2019 12:15,2,0.750,ACTIVE,213.51,342.05,60.017,1557418504,"201051344000579","174011545737251",30.75,8.00,0,333.63,363.69,23.4,20.6,0.159,1304449.2,1304449.2,19749,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418505,457914.00
05/09/2019 12:15,2,0.742,ACTIVE,213.06,341.15,60.017,1557418504,"201051344001025","174011545737251",30.73,8.00,0,330.93,365.49,23.1,20.3,0.164,1287083.3,1287083.3,27679,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418506,457915.00
05/09/2019 12:15,2,0.756,ACTIVE,213.29,342.35,60.006,1557418504,"201051344001093","174011545737251",30.55,9.00,0,331.53,362.79,23.4,20.7,0.159,1270644.0,1270644.0,27725,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418507,457916.00
05/09/2019 12:15,2,0.721,ACTIVE,213.51,342.35,60.017,1557418504,"201051344000458","174011545737251",30.32,9.70,0,333.33,363.39,22.1,19.5,0.155,1287292.1,1287292.1,19506,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418508,457917.00
05/09/2019 12:15,2,0.770,ACTIVE,213.06,341.75,60.012,1557418504,"201051344000890","174011545737251",30.34,8.00,0,332.13,362.79,23.7,21.0,0.159,1285445.3,1285445.3,27638,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418509,457918.00
05/09/2019 12:15,2,0.717,ACTIVE,213.29,341.45,60.006,1557418504,"201051344000988","174011545737251",19.72,7.30,0,334.24,357.68,14.3,11.9,0.102,991169.5,991169.5,19839,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418510,457919.00
05/09/2019 12:15,2,0.727,ACTIVE,213.74,342.95,60.065,1557418504,"201051344000582","174011545737251",30.67,8.00,0,332.43,363.69,22.6,19.9,0.164,1264064.9,1264064.9,27612,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418511,457920.00
05/09/2019 12:15,2,0.723,ACTIVE,213.29,341.75,60.049,1557418504,"201051344000868","174011545737251",30.63,8.00,0,334.24,363.99,22.5,19.8,0.155,1272628.3,1272628.3,51550,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418512,457921.00
05/09/2019 12:15,2,0.725,ACTIVE,213.96,343.55,59.975,1557418504,"201051344000576","174011545737251",30.26,8.50,0,334.54,365.19,22.2,19.6,0.150,1290544.0,1290544.0,23601,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418513,457922.00
05/09/2019 12:15,2,0.711,ACTIVE,213.51,342.65,60.070,1557418504,"201051344001158","174011545737251",30.20,7.00,0,333.63,364.59,21.8,19.1,0.159,1267264.2,1267264.2,19814,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418514,457923.00
05/09/2019 12:15,2,0.713,ACTIVE,213.06,342.35,59.996,1557418504,"201051344000917","174011545737251",30.53,9.70,0,331.83,363.09,22.1,19.4,0.159,1280563.7,1280563.7,27532,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418515,457924.00
05/09/2019 12:15,2,0.783,ACTIVE,213.06,340.55,60.012,1557418504,"201051344000417","174011545737251",19.82,7.70,0,331.23,354.97,15.7,13.3,0.102,1025853.8,1025853.8,27687,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418516,457925.00
05/09/2019 12:15,2,0.732,ACTIVE,213.29,343.25,60.012,1557418504,"201051344000685","174011545737251",30.45,8.00,0,331.83,363.39,22.6,19.9,0.168,1286984.0,1286984.0,27698,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418517,457926.00
05/09/2019 12:15,2,0.748,ACTIVE,213.29,342.65,60.012,1557418504,"201051344000651","174011545737251",30.69,7.70,0,333.03,364.59,23.3,20.5,0.155,1280044.2,1280044.2,27663,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418518,457927.00
05/09/2019 12:15,2,0.734,ACTIVE,213.06,341.75,60.001,1557418504,"201051344000594","174011545737251",30.61,8.00,0,332.43,365.19,22.8,20.1,0.150,1292194.1,1292194.1,51543,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418518,457928.00
05/09/2019 12:15,2,0.738,ACTIVE,213.74,342.95,60.012,1557418504,"201051344000469","174011545737251",30.22,7.30,0,333.33,364.29,22.6,19.9,0.164,1272286.1,1272286.1,19790,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418519,457929.00
05/09/2019 12:15,2,0.760,ACTIVE,213.06,342.95,60.012,1557418504,"201051344000585","174011545737251",30.53,7.70,0,332.73,365.80,23.5,20.8,0.164,1293512.9,1293512.9,27723,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418520,457930.00
05/09/2019 12:15,2,0.725,ACTIVE,214.19,343.85,60.006,1557418504,"201051344000853","174011545737251",30.57,8.00,0,335.44,365.49,22.5,19.8,0.155,1295651.5,1295651.5,19389,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418521,457931.00
05/09/2019 12:15,2,0.721,ACTIVE,213.29,341.75,59.985,1557418504,"201051344001145","174011545737251",30.71,7.70,0,333.33,363.69,22.4,19.7,0.159,1295229.7,1295229.7,27639,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418522,457932.00
