ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 12:15,2,0.754,ACTIVE,213.29,342.35,60.017,1557418504,"201051344000438","174011545737251",31.07,8.00,0,333.33,368.20,23.8,21.0,0.159,1288371.9,1288371.9,27670,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418523,457933.00
05/09/2019 12:15,2,0.742,ACTIVE,212.83,341.15,60.006,1557418504,"201051344001135","174011545737251",30.91,8.00,0,332.73,363.69,23.3,20.6,0.159,1275214.5,1275214.5,27617,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418524,457934.00
05/09/2019 12:15,2,0.721,ACTIVE,213.51,341.45,60.006,1557418504,"201051344000983","174011545737251",30.36,8.50,0,333.93,362.49,22.2,19.5,0.164,1293626.1,1293626.1,19384,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418525,457935.00
05/09/2019 12:15,2,0.746,ACTIVE,213.29,341.45,60.012,1557418504,"201051344001203","174011545737251",30.00,8.50,0,332.13,363.99,22.8,20.0,0.164,1282943.6,1282943.6,27679,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418526,457936.00
05/09/2019 12:15,2,0.723,ACTIVE,212.83,341.45,60.022,1557418504,"201051344001230","174011545737251",30.57,8.00,0,329.73,361.89,22.4,19.7,0.159,1278972.1,1278972.1,27511,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418527,457937.00
05/09/2019 12:15,2,0.750,ACTIVE,212.83,342.65,60.006,1557418504,"201051344000646","174011545737251",30.42,7.30,0,331.23,363.99,23.2,20.4,0.168,1272658.1,1272658.1,27652,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418528,457938.00
05/09/2019 12:15,2,0.715,ACTIVE,213.74,341.45,60.006,1557418504,"201051344000867","174011545737251",30.79,9.70,0,333.63,362.49,22.3,19.6,0.150,1270759.9,1270759.9,51584,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418529,457939.00
05/09/2019 12:15,2,0.715,ACTIVE,213.96,344.15,59.990,1557418504,"201051344000633","174011545737251",30.95,8.50,0,333.33,364.89,22.4,19.7,0.164,1268137.5,1268137.5,51680,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418530,457940.00
05/09/2019 12:15,2,0.762,ACTIVE,212.61,341.75,60.001,1557418504,"201051344000955","174011545737251",30.99,8.00,0,332.43,365.49,23.9,21.2,0.164,1292842.2,1292842.2,27665,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418531,457941.00
05/09/2019 12:15,2,0.738,ACTIVE,213.74,342.35,60.012,1557418504,"201051344000648","174011545737251",30.40,7.70,0,333.93,363.39,22.8,20.0,0.159,1283232.2,1283232.2,51128,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418532,457942.00
05/09/2019 12:15,2,0.727,ACTIVE,213.74,342.95,59.969,1557418504,"201051344000645","174011545737251",30.36,9.30,0,333.63,364.29,22.4,19.7,0.159,1288228.5,1288228.5,51097,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418533,457943.00
05/09/2019 12:15,2,0.752,ACTIVE,213.51,342.35,60.038,1557418504,"201051344000569","174011545737251",30.26,8.50,0,333.93,363.69,23.1,20.3,0.164,1304500.3,1304500.3,19300,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418534,457944.00
05/09/2019 12:15,2,0.791,ACTIVE,213.96,345.96,59.980,1557418504,"179051228000119","174011545737251",30.61,11.00,0,335.44,367.30,24.6,21.8,0.164,91441.3,91441.3,19425,0,0,0,L,46974696,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557418535,457945.00
05/09/2019 12:30,2,0.934,ACTIVE,213.29,343.55,60.028,1557419404,"201051344000579","174011545737251",30.83,8.00,0,332.43,356.48,29.1,26.2,0.208,1304455.0,1304455.0,19750,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419405,457946.00
05/09/2019 12:30,2,0.930,ACTIVE,212.61,342.95,60.017,1557419404,"201051344001025","174011545737251",31.15,8.00,0,332.43,356.78,29.4,26.5,0.217,1287089.2,1287089.2,27680,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419406,457947.00
05/09/2019 12:30,2,0.941,ACTIVE,212.83,343.55,60.017,1557419404,"201051344001093","174011545737251",30.79,9.00,0,332.43,354.97,29.4,26.5,0.208,1270649.9,1270649.9,27726,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419407,457948.00
05/09/2019 12:30,2,0.914,ACTIVE,213.29,344.45,60.022,1557419404,"201051344000458","174011545737251",30.12,10.00,0,332.73,354.67,27.9,25.1,0.208,1287297.7,1287297.7,19507,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419408,457949.00
05/09/2019 12:30,2,0.969,ACTIVE,212.61,342.95,60.022,1557419404,"201051344000890","174011545737251",30.51,8.00,0,332.13,356.18,30.0,27.0,0.221,1285451.3,1285451.3,27639,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419409,457950.00
05/09/2019 12:30,2,0.912,ACTIVE,213.29,342.95,60.028,1557419404,"201051344000988","174011545737251",19.94,7.70,0,331.83,351.37,18.4,15.9,0.137,991173.0,991173.0,19840,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419409,457951.00
05/09/2019 12:30,2,0.924,ACTIVE,213.29,344.76,60.022,1557419404,"201051344000582","174011545737251",30.77,8.00,0,332.43,355.88,28.9,25.9,0.212,1264070.6,1264070.6,27613,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419410,457952.00
05/09/2019 12:30,2,0.912,ACTIVE,213.06,343.85,60.038,1557419404,"201051344000868","174011545737251",30.97,8.00,0,332.43,354.97,28.6,25.7,0.212,1272634.0,1272634.0,51551,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419411,457953.00
05/09/2019 12:30,2,0.918,ACTIVE,213.74,345.36,60.022,1557419404,"201051344000576","174011545737251",30.38,8.50,0,333.33,356.18,28.3,25.4,0.212,1290549.5,1290549.5,23602,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419412,457954.00
05/09/2019 12:30,2,0.908,ACTIVE,213.51,344.45,60.022,1557419404,"201051344001158","174011545737251",30.45,7.30,0,332.73,355.58,28.1,25.1,0.217,1267269.7,1267269.7,19815,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419413,457955.00
05/09/2019 12:30,2,0.889,ACTIVE,213.06,344.15,60.017,1557419404,"201051344000917","174011545737251",31.13,9.70,0,332.13,355.88,28.0,25.1,0.203,1280569.2,1280569.2,27533,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419414,457956.00
05/09/2019 12:30,2,0.982,ACTIVE,212.83,341.15,60.012,1557419404,"201051344000417","174011545737251",20.00,7.70,0,332.73,349.56,20.0,17.3,0.137,1025857.6,1025857.6,27688,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419415,457957.00
05/09/2019 12:30,2,0.928,ACTIVE,212.83,344.15,60.017,1557419404,"201051344000685","174011545737251",30.73,8.00,0,331.83,355.58,29.0,26.0,0.221,1286989.6,1286989.6,27699,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419416,457958.00
05/09/2019 12:30,2,0.955,ACTIVE,213.06,344.45,60.017,1557419404,"201051344000651","174011545737251",30.67,7.70,0,332.73,355.88,29.7,26.7,0.221,1280050.0,1280050.0,27664,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419417,457959.00
05/09/2019 12:30,2,0.902,ACTIVE,212.83,346.56,60.022,1557419404,"201051344000594","174011545737251",31.47,8.00,0,330.33,356.48,28.8,25.9,0.212,1292199.8,1292199.8,51544,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419418,457960.00
05/09/2019 12:30,2,0.910,ACTIVE,213.51,344.76,60.012,1557419404,"201051344000469","174011545737251",31.13,7.70,0,331.23,355.58,28.8,25.8,0.217,1272291.8,1272291.8,19791,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419419,457961.00
05/09/2019 12:30,2,0.953,ACTIVE,213.06,345.06,60.022,1557419404,"201051344000585","174011545737251",31.09,7.70,0,332.73,356.48,30.0,27.1,0.217,1293518.8,1293518.8,27724,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419420,457962.00
05/09/2019 12:30,2,0.922,ACTIVE,213.96,345.36,60.006,1557419404,"201051344000853","174011545737251",30.71,8.00,0,334.24,357.08,28.7,25.8,0.212,1295657.2,1295657.2,19390,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419421,457963.00
05/09/2019 12:30,2,0.904,ACTIVE,212.83,343.55,60.012,1557419404,"201051344001145","174011545737251",31.15,7.70,0,332.43,357.68,28.6,25.7,0.217,1295235.3,1295235.3,27640,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419422,457964.00
05/09/2019 12:30,2,0.941,ACTIVE,212.61,345.36,60.012,1557419404,"201051344000438","174011545737251",31.37,8.00,0,332.73,360.99,30.0,27.0,0.221,1288377.8,1288377.8,27671,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419422,457965.00
05/09/2019 12:30,2,0.949,ACTIVE,212.38,342.95,60.012,1557419404,"201051344001135","174011545737251",30.83,8.50,0,332.43,356.78,29.7,26.7,0.217,1275220.4,1275220.4,27618,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419423,457966.00
05/09/2019 12:30,2,0.896,ACTIVE,213.29,343.55,60.017,1557419404,"201051344000983","174011545737251",31.15,9.00,0,332.73,355.28,28.3,25.4,0.212,1293631.6,1293631.6,19385,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419424,457967.00
05/09/2019 12:30,2,0.926,ACTIVE,212.83,343.55,60.017,1557419404,"201051344001203","174011545737251",30.95,8.50,0,333.03,356.48,29.1,26.1,0.217,1282949.3,1282949.3,27680,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419425,457968.00
05/09/2019 12:30,2,0.924,ACTIVE,212.38,342.35,60.001,1557419404,"201051344001230","174011545737251",30.45,8.00,0,330.93,355.28,28.5,25.6,0.217,1278977.7,1278977.7,27512,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419426,457969.00
05/09/2019 12:30,2,0.947,ACTIVE,212.16,343.85,60.012,1557419404,"201051344000646","174011545737251",30.85,7.30,0,331.83,356.78,29.7,26.7,0.221,1272663.9,1272663.9,27653,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419427,457970.00
05/09/2019 12:30,2,0.916,ACTIVE,213.29,343.25,59.985,1557419404,"201051344000867","174011545737251",30.71,9.70,0,331.53,355.28,28.6,25.6,0.208,1270765.5,1270765.5,51585,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419428,457971.00
05/09/2019 12:30,2,0.910,ACTIVE,213.74,345.96,60.006,1557419404,"201051344000633","174011545737251",30.89,8.50,0,331.83,357.08,28.5,25.6,0.212,1268143.1,1268143.1,51681,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419429,457972.00
05/09/2019 12:30,2,0.957,ACTIVE,212.16,344.15,60.001,1557419404,"201051344000955","174011545737251",31.17,8.50,0,331.23,357.98,30.2,27.3,0.225,1292848.2,1292848.2,27666,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419430,457973.00
05/09/2019 12:30,2,0.912,ACTIVE,213.29,344.15,60.006,1557419404,"201051344000648","174011545737251",31.21,7.70,0,332.13,356.48,28.9,25.9,0.217,1283237.8,1283237.8,51129,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419431,457974.00
05/09/2019 12:30,2,0.904,ACTIVE,213.51,344.45,60.028,1557419404,"201051344000645","174011545737251",31.05,9.30,0,333.33,356.18,28.5,25.6,0.208,1288234.1,1288234.1,51098,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419432,457975.00
05/09/2019 12:30,2,0.953,ACTIVE,213.29,344.76,60.006,1557419404,"201051344000569","174011545737251",30.26,8.50,0,333.03,357.68,29.2,26.3,0.221,1304506.0,1304506.0,19301,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419433,457976.00
05/09/2019 12:30,2,0.992,ACTIVE,213.74,348.36,60.001,1557419404,"179051228000119","174011545737251",30.71,11.30,0,333.63,358.28,30.9,27.9,0.221,91447.4,91447.4,19426,0,0,0,L,46974696,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557419434,457977.00
05/09/2019 12:45,2,1.156,ACTIVE,213.29,346.86,60.033,1557420304,"201051344000579","174011545737251",31.11,8.50,0,332.43,361.29,36.5,33.3,0.274,1304461.5,1304461.5,19751,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420305,457978.00
05/09/2019 12:45,2,1.172,ACTIVE,212.16,346.26,60.038,1557420304,"201051344001025","174011545737251",31.27,8.00,0,331.23,360.69,37.2,33.9,0.278,1287095.6,1287095.6,27681,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420306,457979.00
05/09/2019 12:45,2,1.166,ACTIVE,212.16,345.66,60.033,1557420304,"201051344001093","174011545737251",31.17,9.00,0,331.83,359.78,36.8,33.6,0.278,1270656.4,1270656.4,27727,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420307,457980.00
05/09/2019 12:45,2,1.133,ACTIVE,213.29,345.96,60.038,1557420304,"201051344000458","174011545737251",30.73,9.70,0,332.43,360.38,35.3,32.2,0.278,1287303.8,1287303.8,19508,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420308,457981.00
05/09/2019 12:45,2,1.201,ACTIVE,211.93,344.76,60.038,1557420304,"201051344000890","174011545737251",30.89,8.00,0,331.53,360.99,37.6,34.4,0.292,1285457.9,1285457.9,27640,0,0,0,L,1122011218,1,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420309,457982.00
05/09/2019 12:45,2,1.154,ACTIVE,213.29,345.06,60.049,1557420304,"201051344000988","174011545737251",19.96,8.00,0,332.43,355.28,23.4,20.6,0.181,991176.8,991176.8,19841,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420310,457983.00
05/09/2019 12:45,2,1.158,ACTIVE,212.61,345.36,60.038,1557420304,"201051344000582","174011545737251",30.95,8.50,0,333.03,360.69,36.3,33.1,0.278,1264077.0,1264077.0,27614,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420310,457984.00
05/09/2019 12:45,2,1.148,ACTIVE,213.06,346.56,60.038,1557420304,"201051344000868","174011545737251",30.97,8.00,0,332.13,360.99,36.0,32.9,0.278,1272640.3,1272640.3,51552,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420311,457985.00
05/09/2019 12:45,2,1.135,ACTIVE,213.74,348.36,60.033,1557420304,"201051344000576","174011545737251",30.89,8.50,0,333.33,361.89,35.6,32.4,0.274,1290555.7,1290555.7,23603,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420312,457986.00
05/09/2019 12:45,2,1.133,ACTIVE,213.51,347.46,60.033,1557420304,"201051344001158","174011545737251",30.83,7.30,0,333.03,361.29,35.4,32.3,0.278,1267275.8,1267275.8,19816,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420313,457987.00
05/09/2019 12:45,2,1.137,ACTIVE,212.38,345.66,60.043,1557420304,"201051344000917","174011545737251",30.93,10.00,0,331.23,360.69,35.6,32.5,0.278,1280575.4,1280575.4,27534,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420314,457988.00
05/09/2019 12:45,2,1.213,ACTIVE,212.16,342.95,60.059,1557420304,"201051344000417","174011545737251",20.30,7.70,0,331.83,352.27,24.9,22.1,0.181,1025861.8,1025861.8,27689,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420315,457989.00
05/09/2019 12:45,2,1.158,ACTIVE,212.16,345.96,60.075,1557420304,"201051344000685","174011545737251",31.03,8.00,0,331.83,360.69,36.5,33.3,0.305,1286996.0,1286996.0,27700,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420316,457990.00
05/09/2019 12:45,2,1.195,ACTIVE,212.38,345.66,60.049,1557420304,"201051344000651","174011545737251",30.79,7.70,0,332.73,360.69,37.3,34.1,0.292,1280056.5,1280056.5,27665,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420317,457991.00
05/09/2019 12:45,2,1.143,ACTIVE,212.83,346.56,60.038,1557420304,"201051344000594","174011545737251",31.31,8.50,0,332.13,361.89,36.2,33.1,0.274,1292206.1,1292206.1,51545,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420318,457992.00
05/09/2019 12:45,2,1.137,ACTIVE,213.29,347.46,60.065,1557420304,"201051344000469","174011545737251",31.19,7.70,0,332.43,361.59,36.0,32.8,0.283,1272298.1,1272298.1,19792,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420319,457993.00
05/09/2019 12:45,2,1.193,ACTIVE,212.16,347.16,60.054,1557420304,"201051344000585","174011545737251",31.21,7.70,0,331.53,363.09,37.8,34.5,0.296,1293525.4,1293525.4,27725,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420320,457994.00
05/09/2019 12:45,2,1.141,ACTIVE,213.74,348.66,60.038,1557420304,"201051344000853","174011545737251",31.27,8.00,0,333.93,364.59,36.2,33.0,0.283,1295663.4,1295663.4,19391,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420321,457995.00
05/09/2019 12:45,2,1.137,ACTIVE,212.16,346.56,60.070,1557420304,"201051344001145","174011545737251",31.31,8.00,0,332.73,361.89,36.1,33.0,0.283,1295241.5,1295241.5,27641,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420322,457996.00
05/09/2019 12:45,2,1.189,ACTIVE,211.93,346.56,60.043,1557420304,"201051344000438","174011545737251",31.25,8.00,0,333.03,364.89,37.7,34.4,0.296,1288384.4,1288384.4,27672,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420323,457997.00
05/09/2019 12:45,2,1.176,ACTIVE,211.70,346.86,60.038,1557420304,"201051344001135","174011545737251",31.37,8.50,0,331.83,362.79,37.4,34.2,0.287,1275226.9,1275226.9,27619,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420324,457998.00
05/09/2019 12:45,2,1.123,ACTIVE,213.29,345.66,60.043,1557420304,"201051344000983","174011545737251",31.23,9.00,0,332.43,362.49,35.5,32.4,0.278,1293637.8,1293637.8,19386,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420325,457999.00
05/09/2019 12:45,2,1.170,ACTIVE,211.93,344.76,60.028,1557420304,"201051344001203","174011545737251",30.89,8.50,0,333.03,361.59,36.7,33.5,0.287,1282955.6,1282955.6,27681,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420326,458000.00
05/09/2019 12:45,2,1.145,ACTIVE,211.70,345.06,60.049,1557420304,"201051344001230","174011545737251",31.05,8.00,0,330.33,361.29,36.0,32.8,0.283,1278983.9,1278983.9,27513,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420327,458001.00
05/09/2019 12:45,2,1.186,ACTIVE,211.48,345.66,60.070,1557420304,"201051344000646","174011545737251",30.93,7.70,0,330.33,363.99,37.1,33.9,0.301,1272670.4,1272670.4,27654,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420328,458002.00
05/09/2019 12:45,2,1.141,ACTIVE,213.29,345.96,60.038,1557420304,"201051344000867","174011545737251",30.95,9.70,0,332.43,360.69,35.8,32.6,0.265,1270771.7,1270771.7,51586,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420329,458003.00
05/09/2019 12:45,2,1.135,ACTIVE,213.51,348.66,60.043,1557420304,"201051344000633","174011545737251",31.07,9.00,0,333.33,362.49,35.8,32.6,0.278,1268149.3,1268149.3,51682,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420330,458004.00
05/09/2019 12:45,2,1.195,ACTIVE,211.48,345.96,60.043,1557420304,"201051344000955","174011545737251",31.15,8.50,0,331.83,364.59,37.8,34.5,0.292,1292854.8,1292854.8,27667,0,0,0,L,1122011218,1,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420331,458005.00
05/09/2019 12:45,2,1.146,ACTIVE,213.06,346.26,60.038,1557420304,"201051344000648","174011545737251",30.99,7.70,0,332.73,360.99,36.0,32.8,0.278,1283244.1,1283244.1,51130,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420331,458006.00
05/09/2019 12:45,2,1.141,ACTIVE,213.51,347.46,60.043,1557420304,"201051344000645","174011545737251",30.81,9.70,0,332.73,361.59,35.6,32.5,0.278,1288240.2,1288240.2,51099,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420332,458007.00
05/09/2019 12:45,2,1.168,ACTIVE,213.06,346.56,60.043,1557420304,"201051344000569","174011545737251",30.85,8.50,0,332.43,363.69,36.5,33.3,0.287,1304512.4,1304512.4,19302,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420333,458008.00
05/09/2019 12:45,2,1.213,ACTIVE,213.29,350.77,60.033,1557420304,"179051228000119","174011545737251",31.01,11.30,0,334.24,364.59,38.1,34.9,0.287,91449.9,91449.9,19427,0,0,0,L,46974696,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557420334,458009.00
05/09/2019 13:00,2,1.021,ACTIVE,213.51,345.36,60.001,1557421204,"201051344000579","174011545737251",31.23,9.00,0,333.63,364.59,32.3,29.3,0.234,1304469.3,1304469.3,19752,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421205,458010.00
05/09/2019 13:00,2,1.047,ACTIVE,212.61,344.76,60.022,1557421204,"201051344001025","174011545737251",30.79,8.00,0,331.53,365.19,32.7,29.6,0.247,1287103.6,1287103.6,27682,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421206,458011.00
05/09/2019 13:00,2,1.029,ACTIVE,212.83,345.96,60.017,1557421204,"201051344001093","174011545737251",31.11,9.00,0,331.23,364.29,32.4,29.4,0.234,1270664.2,1270664.2,27728,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421207,458012.00
05/09/2019 13:00,2,0.994,ACTIVE,213.29,344.45,60.017,1557421204,"201051344000458","174011545737251",30.73,10.00,0,333.03,362.79,30.9,27.9,0.239,1287311.3,1287311.3,19509,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421208,458013.00
05/09/2019 13:00,2,1.061,ACTIVE,212.61,344.76,60.033,1557421204,"201051344000890","174011545737251",30.87,8.50,0,330.93,363.99,33.2,30.1,0.243,1285465.9,1285465.9,27641,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421209,458014.00
05/09/2019 13:00,2,1.012,ACTIVE,213.06,343.25,60.054,1557421204,"201051344000988","174011545737251",19.90,8.00,0,332.73,357.08,20.4,17.8,0.155,991181.6,991181.6,19842,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421210,458015.00
05/09/2019 13:00,2,1.014,ACTIVE,213.29,345.96,60.033,1557421204,"201051344000582","174011545737251",30.93,8.50,0,332.13,363.69,31.8,28.8,0.239,1264084.7,1264084.7,27615,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421211,458016.00
05/09/2019 13:00,2,1.008,ACTIVE,213.06,344.45,60.001,1557421204,"201051344000868","174011545737251",30.87,8.50,0,333.03,362.49,31.6,28.5,0.234,1272647.9,1272647.9,51553,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421212,458017.00
05/09/2019 13:00,2,0.994,ACTIVE,213.74,346.26,60.033,1557421204,"201051344000576","174011545737251",30.85,9.00,0,333.33,363.69,31.1,28.1,0.234,1290563.2,1290563.2,23604,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421213,458018.00
05/09/2019 13:00,2,0.984,ACTIVE,213.51,345.36,60.028,1557421204,"201051344001158","174011545737251",31.01,7.30,0,333.03,363.39,30.9,27.9,0.239,1267283.3,1267283.3,19817,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421214,458019.00
05/09/2019 13:00,2,1.002,ACTIVE,212.83,345.96,60.038,1557421204,"201051344000917","174011545737251",30.59,10.00,0,332.13,364.29,31.1,28.1,0.230,1280582.9,1280582.9,27535,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421215,458020.00
05/09/2019 13:00,2,1.082,ACTIVE,212.83,343.25,60.028,1557421204,"201051344000417","174011545737251",20.02,7.70,0,331.53,353.77,22.0,19.3,0.155,1025866.9,1025866.9,27690,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421215,458021.00
05/09/2019 13:00,2,1.000,ACTIVE,212.83,346.26,60.033,1557421204,"201051344000685","174011545737251",31.33,8.00,0,331.83,362.19,31.7,28.7,0.256,1287003.7,1287003.7,27701,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421216,458022.00
05/09/2019 13:00,2,1.045,ACTIVE,213.06,346.56,60.017,1557421204,"201051344000651","174011545737251",30.83,7.70,0,331.53,364.59,32.7,29.6,0.243,1280064.4,1280064.4,27666,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421217,458023.00
05/09/2019 13:00,2,1.004,ACTIVE,212.83,344.76,60.028,1557421204,"201051344000594","174011545737251",31.09,8.50,0,332.13,364.29,31.6,28.6,0.230,1292213.7,1292213.7,51546,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421218,458024.00
05/09/2019 13:00,2,0.998,ACTIVE,213.51,345.36,60.033,1557421204,"201051344000469","174011545737251",31.19,7.70,0,333.03,363.69,31.6,28.6,0.239,1272305.7,1272305.7,19793,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421219,458025.00
05/09/2019 13:00,2,1.049,ACTIVE,213.06,346.26,60.017,1557421204,"201051344000585","174011545737251",31.05,7.70,0,331.83,365.19,33.0,29.9,0.243,1293533.4,1293533.4,27726,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421220,458026.00
05/09/2019 13:00,2,0.996,ACTIVE,213.96,346.26,60.033,1557421204,"201051344000853","174011545737251",31.13,8.50,0,334.84,364.89,31.5,28.5,0.234,1295671.0,1295671.0,19392,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421221,458027.00
05/09/2019 13:00,2,0.996,ACTIVE,212.83,345.66,60.017,1557421204,"201051344001145","174011545737251",31.03,7.70,0,332.13,364.59,31.4,28.4,0.243,1295249.1,1295249.1,27642,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421222,458028.00
05/09/2019 13:00,2,1.039,ACTIVE,212.83,345.66,60.022,1557421204,"201051344000438","174011545737251",31.25,8.00,0,331.23,366.40,33.0,29.9,0.247,1288392.4,1288392.4,27673,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421223,458029.00
05/09/2019 13:00,2,1.049,ACTIVE,212.61,344.76,60.017,1557421204,"201051344001135","174011545737251",30.65,8.50,0,331.53,364.29,32.6,29.5,0.239,1275234.8,1275234.8,27620,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421224,458030.00
05/09/2019 13:00,2,0.984,ACTIVE,213.51,344.45,60.028,1557421204,"201051344000983","174011545737251",30.93,9.00,0,333.63,362.79,30.9,27.9,0.239,1293645.2,1293645.2,19387,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421225,458031.00
05/09/2019 13:00,2,1.031,ACTIVE,213.06,346.26,60.028,1557421204,"201051344001203","174011545737251",30.38,9.00,0,332.13,363.99,31.7,28.7,0.247,1282963.3,1282963.3,27682,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421226,458032.00
05/09/2019 13:00,2,1.000,ACTIVE,212.61,345.06,60.033,1557421204,"201051344001230","174011545737251",30.79,8.00,0,330.93,363.39,31.2,28.2,0.239,1278991.4,1278991.4,27514,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421227,458033.00
05/09/2019 13:00,2,1.037,ACTIVE,212.38,345.36,60.028,1557421204,"201051344000646","174011545737251",30.69,7.30,0,329.43,364.59,32.2,29.2,0.252,1272678.2,1272678.2,27655,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421228,458034.00
05/09/2019 13:00,2,0.994,ACTIVE,213.51,344.76,60.033,1557421204,"201051344000867","174011545737251",30.75,10.00,0,333.03,362.49,31.0,28.0,0.225,1270779.2,1270779.2,51587,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421229,458035.00
05/09/2019 13:00,2,0.986,ACTIVE,213.74,346.56,60.028,1557421204,"201051344000633","174011545737251",30.93,9.30,0,333.33,363.99,30.9,27.9,0.239,1268156.7,1268156.7,51683,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421230,458036.00
05/09/2019 13:00,2,1.045,ACTIVE,212.38,345.36,60.022,1557421204,"201051344000955","174011545737251",30.91,8.50,0,330.63,364.59,32.8,29.7,0.247,1292862.7,1292862.7,27668,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421231,458037.00
05/09/2019 13:00,2,1.006,ACTIVE,213.51,345.06,60.059,1557421204,"201051344000648","174011545737251",30.57,8.00,0,333.93,363.99,31.2,28.2,0.234,1283251.6,1283251.6,51131,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421232,458038.00
05/09/2019 13:00,2,0.975,ACTIVE,213.51,345.66,60.033,1557421204,"201051344000645","174011545737251",31.03,9.70,0,333.93,363.39,30.7,27.7,0.230,1288247.6,1288247.6,51100,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421233,458039.00
05/09/2019 13:00,2,1.016,ACTIVE,213.29,345.36,59.990,1557421204,"201051344000569","174011545737251",30.67,9.00,0,333.03,363.39,31.6,28.6,0.239,1304520.0,1304520.0,19303,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421234,458040.00
05/09/2019 13:00,2,1.064,ACTIVE,213.74,348.96,60.028,1557421204,"179051228000119","174011545737251",30.55,11.30,0,334.54,367.60,33.0,29.9,0.243,91457.9,91457.9,19428,0,0,0,L,46974696,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557421234,458041.00
05/09/2019 13:15,2,0.885,ACTIVE,213.06,343.85,59.985,1557422104,"201051344000579","174011545737251",30.99,9.00,0,333.33,360.99,27.8,24.9,0.194,1304475.3,1304475.3,19753,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422105,458042.00
05/09/2019 13:15,2,0.887,ACTIVE,212.61,342.05,59.959,1557422104,"201051344001025","174011545737251",30.95,8.50,0,331.83,359.48,27.9,25.0,0.199,1287109.6,1287109.6,27683,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422106,458043.00
05/09/2019 13:15,2,0.883,ACTIVE,212.61,343.85,59.996,1557422104,"201051344001093","174011545737251",31.07,9.30,0,332.13,359.48,27.8,24.9,0.194,1270670.3,1270670.3,27729,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422107,458044.00
05/09/2019 13:15,2,0.863,ACTIVE,213.06,343.55,60.001,1557422104,"201051344000458","174011545737251",30.40,10.00,0,333.03,359.48,26.6,23.8,0.194,1287317.0,1287317.0,19510,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422108,458045.00
05/09/2019 13:15,2,0.910,ACTIVE,212.61,342.65,60.001,1557422104,"201051344000890","174011545737251",30.81,8.50,0,331.53,360.69,28.4,25.5,0.194,1285472.1,1285472.1,27642,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422109,458046.00
05/09/2019 13:15,2,0.865,ACTIVE,213.29,343.25,59.969,1557422104,"201051344000988","174011545737251",19.82,8.00,0,332.13,354.37,17.4,14.8,0.133,991185.2,991185.2,19843,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422110,458047.00
05/09/2019 13:15,2,0.885,ACTIVE,213.06,343.85,60.033,1557422104,"201051344000582","174011545737251",30.36,8.50,0,332.13,360.69,27.2,24.4,0.194,1264090.6,1264090.6,27616,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422111,458048.00
05/09/2019 13:15,2,0.867,ACTIVE,213.06,343.25,60.043,1557422104,"201051344000868","174011545737251",30.75,9.00,0,332.13,359.18,27.1,24.2,0.203,1272653.7,1272653.7,51554,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422112,458049.00
05/09/2019 13:15,2,0.869,ACTIVE,213.51,344.45,59.990,1557422104,"201051344000576","174011545737251",30.28,9.00,0,333.33,360.08,26.7,23.8,0.199,1290569.0,1290569.0,23605,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422113,458050.00
05/09/2019 13:15,2,0.857,ACTIVE,213.29,343.55,59.990,1557422104,"201051344001158","174011545737251",30.59,7.70,0,333.63,359.48,26.6,23.8,0.194,1267289.0,1267289.0,19818,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422114,458051.00
05/09/2019 13:15,2,0.836,ACTIVE,212.83,343.55,60.001,1557422104,"201051344000917","174011545737251",31.21,10.00,0,332.73,360.38,26.5,23.7,0.194,1280588.6,1280588.6,27536,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422115,458052.00
05/09/2019 13:15,2,0.934,ACTIVE,212.83,341.45,60.001,1557422104,"201051344000417","174011545737251",19.92,8.00,0,333.03,353.77,18.9,16.3,0.128,1025870.8,1025870.8,27691,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422116,458053.00
05/09/2019 13:15,2,0.871,ACTIVE,212.83,344.15,59.990,1557422104,"201051344000685","174011545737251",30.89,8.50,0,332.73,361.29,27.3,24.4,0.212,1287009.5,1287009.5,27702,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422116,458054.00
05/09/2019 13:15,2,0.904,ACTIVE,213.06,344.76,59.996,1557422104,"201051344000651","174011545737251",30.47,8.00,0,333.03,360.69,28.0,25.1,0.203,1280070.5,1280070.5,27667,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422117,458055.00
05/09/2019 13:15,2,0.865,ACTIVE,212.61,342.95,60.012,1557422104,"201051344000594","174011545737251",31.15,9.00,0,331.53,359.48,27.3,24.4,0.194,1292219.6,1292219.6,51547,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422118,458056.00
05/09/2019 13:15,2,0.881,ACTIVE,213.06,344.45,59.996,1557422104,"201051344000469","174011545737251",30.61,7.70,0,332.73,359.78,27.4,24.5,0.203,1272311.5,1272311.5,19794,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422119,458057.00
05/09/2019 13:15,2,0.906,ACTIVE,212.83,343.85,60.006,1557422104,"201051344000585","174011545737251",31.01,8.00,0,331.83,360.38,28.5,25.6,0.203,1293539.5,1293539.5,27727,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422120,458058.00
05/09/2019 13:15,2,0.865,ACTIVE,213.74,345.06,60.043,1557422104,"201051344000853","174011545737251",30.87,8.50,0,334.24,360.99,27.1,24.2,0.199,1295676.8,1295676.8,19393,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422121,458059.00
05/09/2019 13:15,2,0.861,ACTIVE,212.83,343.85,60.006,1557422104,"201051344001145","174011545737251",30.81,8.00,0,333.63,360.38,26.9,24.1,0.194,1295254.9,1295254.9,27643,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422122,458060.00
05/09/2019 13:15,2,0.898,ACTIVE,212.61,344.45,60.038,1557422104,"201051344000438","174011545737251",31.31,8.50,0,331.53,361.59,28.5,25.6,0.203,1288398.5,1288398.5,27674,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422123,458061.00
05/09/2019 13:15,2,0.900,ACTIVE,212.38,342.95,60.006,1557422104,"201051344001135","174011545737251",30.89,9.00,0,332.13,360.08,28.2,25.3,0.203,1275240.8,1275240.8,27621,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422124,458062.00
05/09/2019 13:15,2,0.859,ACTIVE,213.06,343.55,60.012,1557422104,"201051344000983","174011545737251",30.63,9.30,0,332.73,359.48,26.7,23.9,0.199,1293650.9,1293650.9,19388,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422125,458063.00
05/09/2019 13:15,2,0.885,ACTIVE,212.83,342.95,60.001,1557422104,"201051344001203","174011545737251",30.42,9.00,0,333.33,360.38,27.3,24.4,0.203,1282969.1,1282969.1,27683,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422126,458064.00
05/09/2019 13:15,2,0.871,ACTIVE,212.61,342.65,60.012,1557422104,"201051344001230","174011545737251",30.40,8.00,0,331.53,359.18,26.9,24.0,0.199,1278997.2,1278997.2,27515,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422127,458065.00
05/09/2019 13:15,2,0.898,ACTIVE,212.38,344.15,60.012,1557422104,"201051344000646","174011545737251",30.69,7.70,0,331.53,360.69,28.0,25.1,0.208,1272684.2,1272684.2,27656,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422128,458066.00
05/09/2019 13:15,2,0.881,ACTIVE,213.29,342.65,60.012,1557422104,"201051344000867","174011545737251",30.28,10.00,0,333.03,358.58,27.1,24.2,0.190,1270784.9,1270784.9,51588,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422129,458067.00
05/09/2019 13:15,2,0.869,ACTIVE,213.51,345.66,59.996,1557422104,"201051344000633","174011545737251",30.61,9.30,0,333.63,360.38,27.0,24.1,0.203,1268162.5,1268162.5,51684,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422130,458068.00
05/09/2019 13:15,2,0.904,ACTIVE,212.16,344.45,59.975,1557422104,"201051344000955","174011545737251",31.31,9.00,0,331.53,360.08,28.7,25.8,0.208,1292868.9,1292868.9,27669,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422131,458069.00
05/09/2019 13:15,2,0.883,ACTIVE,213.29,343.85,60.001,1557422104,"201051344000648","174011545737251",30.49,8.00,0,333.03,359.18,27.4,24.5,0.203,1283257.4,1283257.4,51132,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422132,458070.00
05/09/2019 13:15,2,0.867,ACTIVE,213.51,344.45,60.022,1557422104,"201051344000645","174011545737251",30.57,10.00,0,333.93,360.08,26.9,24.0,0.199,1288253.3,1288253.3,51101,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422133,458071.00
05/09/2019 13:15,2,0.895,ACTIVE,213.06,343.85,60.006,1557422104,"201051344000569","174011545737251",30.59,9.00,0,333.33,359.48,27.7,24.8,0.199,1304525.9,1304525.9,19304,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422133,458072.00
05/09/2019 13:15,2,0.945,ACTIVE,213.51,347.76,60.001,1557422104,"179051228000119","174011545737251",30.45,11.70,0,333.93,363.09,29.2,26.2,0.203,91464.1,91464.1,19429,0,0,0,L,46974696,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557422134,458073.00
05/09/2019 13:30,2,0.771,ACTIVE,212.38,342.05,60.038,1557423004,"201051344000579","174011545737251",30.97,9.00,0,333.03,359.78,24.3,21.5,0.168,1304481.7,1304481.7,19754,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423005,458074.00
05/09/2019 13:30,2,0.770,ACTIVE,211.48,340.55,60.028,1557423004,"201051344001025","174011545737251",30.91,8.50,0,331.83,359.78,24.1,21.4,0.168,1287116.1,1287116.1,27684,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423006,458075.00
