ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 13:30,2,0.783,ACTIVE,211.48,342.05,60.028,1557423004,"201051344001093","174011545737251",30.53,8.50,0,332.73,359.48,24.2,21.4,0.164,1270676.8,1270676.8,27730,0,0,0,L,1122011218,1,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423007,458076.00
05/09/2019 13:30,2,0.740,ACTIVE,212.38,341.45,60.070,1557423004,"201051344000458","174011545737251",30.63,10.00,0,332.73,357.68,23.0,20.3,0.164,1287323.2,1287323.2,19511,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423008,458077.00
05/09/2019 13:30,2,0.793,ACTIVE,211.48,340.85,60.022,1557423004,"201051344000890","174011545737251",30.69,8.50,0,330.63,358.88,24.7,21.9,0.164,1285478.8,1285478.8,27643,0,0,0,L,1122011218,1,121.78,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423009,458078.00
05/09/2019 13:30,2,0.746,ACTIVE,212.38,340.85,60.043,1557423004,"201051344000988","174011545737251",19.60,8.00,0,332.13,353.77,14.8,12.4,0.110,991189.0,991189.0,19844,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423010,458079.00
05/09/2019 13:30,2,0.752,ACTIVE,212.16,341.75,60.028,1557423004,"201051344000582","174011545737251",30.91,8.50,0,332.43,359.78,23.6,20.8,0.159,1264096.9,1264096.9,27617,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423011,458080.00
05/09/2019 13:30,2,0.760,ACTIVE,212.16,341.75,60.033,1557423004,"201051344000868","174011545737251",30.12,8.50,0,331.83,358.58,23.2,20.5,0.164,1272660.0,1272660.0,51555,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423012,458081.00
05/09/2019 13:30,2,0.746,ACTIVE,212.61,342.65,60.075,1557423004,"201051344000576","174011545737251",30.30,9.00,0,333.33,359.18,22.9,20.2,0.164,1290575.1,1290575.1,23606,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423013,458082.00
05/09/2019 13:30,2,0.727,ACTIVE,212.38,341.75,60.038,1557423004,"201051344001158","174011545737251",30.65,7.70,0,333.03,359.18,22.6,19.9,0.168,1267295.1,1267295.1,19819,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423014,458083.00
05/09/2019 13:30,2,0.740,ACTIVE,211.70,341.75,60.022,1557423004,"201051344000917","174011545737251",30.32,10.00,0,330.63,358.88,22.8,20.0,0.159,1280594.8,1280594.8,27537,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423015,458084.00
05/09/2019 13:30,2,0.805,ACTIVE,211.70,339.34,60.028,1557423004,"201051344000417","174011545737251",19.76,7.70,0,332.43,352.27,16.1,13.7,0.106,1025875.0,1025875.0,27692,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423016,458085.00
05/09/2019 13:30,2,0.748,ACTIVE,211.70,341.75,60.033,1557423004,"201051344000685","174011545737251",30.69,8.00,0,333.03,360.08,23.3,20.6,0.177,1287015.8,1287015.8,27703,0,0,0,L,1122011218,1,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423017,458086.00
05/09/2019 13:30,2,0.771,ACTIVE,211.70,341.45,60.033,1557423004,"201051344000651","174011545737251",30.55,7.70,0,333.33,360.38,23.9,21.2,0.172,1280076.9,1280076.9,27668,0,0,0,L,1122011218,1,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423017,458087.00
05/09/2019 13:30,2,0.746,ACTIVE,211.93,341.15,60.028,1557423004,"201051344000594","174011545737251",30.73,9.00,0,332.13,360.08,23.3,20.5,0.168,1292225.8,1292225.8,51548,0,0,0,L,1122011218,1,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423018,458088.00
05/09/2019 13:30,2,0.750,ACTIVE,212.38,342.65,60.033,1557423004,"201051344000469","174011545737251",30.63,7.70,0,331.53,358.58,23.3,20.5,0.168,1272317.8,1272317.8,19795,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423019,458089.00
05/09/2019 13:30,2,0.771,ACTIVE,211.70,341.45,60.001,1557423004,"201051344000585","174011545737251",30.97,8.00,0,332.13,359.78,24.2,21.5,0.172,1293546.1,1293546.1,27728,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423020,458090.00
05/09/2019 13:30,2,0.727,ACTIVE,212.83,343.25,60.065,1557423004,"201051344000853","174011545737251",30.95,8.50,0,334.24,360.08,22.8,20.1,0.159,1295683.0,1295683.0,19394,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423021,458091.00
05/09/2019 13:30,2,0.729,ACTIVE,211.93,341.75,60.038,1557423004,"201051344001145","174011545737251",30.77,8.00,0,333.03,360.38,22.7,20.0,0.164,1295261.0,1295261.0,27644,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423022,458092.00
05/09/2019 13:30,2,0.768,ACTIVE,211.70,341.45,60.028,1557423004,"201051344000438","174011545737251",31.01,8.00,0,333.03,363.69,24.2,21.4,0.164,1288405.0,1288405.0,27675,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423023,458093.00
05/09/2019 13:30,2,0.758,ACTIVE,211.25,340.25,60.033,1557423004,"201051344001135","174011545737251",30.97,8.50,0,331.83,360.08,23.8,21.0,0.164,1275247.3,1275247.3,27622,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423024,458094.00
05/09/2019 13:30,2,0.727,ACTIVE,212.38,341.15,60.075,1557423004,"201051344000983","174011545737251",30.59,9.30,0,332.13,358.88,22.6,19.9,0.164,1293657.0,1293657.0,19389,0,0,0,L,1122011218,1,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423025,458095.00
05/09/2019 13:30,2,0.738,ACTIVE,211.48,340.25,60.033,1557423004,"201051344001203","174011545737251",30.81,8.50,0,332.73,360.08,23.1,20.3,0.168,1282975.4,1282975.4,27684,0,0,0,L,1122011218,1,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423026,458096.00
05/09/2019 13:30,2,0.723,ACTIVE,211.48,339.65,60.022,1557423004,"201051344001230","174011545737251",30.75,8.00,0,330.63,357.98,22.5,19.8,0.164,1279003.3,1279003.3,27516,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423027,458097.00
05/09/2019 13:30,2,0.758,ACTIVE,211.25,341.45,60.033,1557423004,"201051344000646","174011545737251",30.69,7.70,0,331.53,359.78,23.5,20.8,0.172,1272690.6,1272690.6,27657,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423028,458098.00
05/09/2019 13:30,2,0.734,ACTIVE,212.61,341.15,60.033,1557423004,"201051344000867","174011545737251",30.38,10.00,0,332.13,357.68,22.7,20.0,0.155,1270791.0,1270791.0,51589,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423029,458099.00
05/09/2019 13:30,2,0.732,ACTIVE,212.83,343.55,59.990,1557423004,"201051344000633","174011545737251",30.42,9.30,0,332.73,359.78,22.6,19.9,0.168,1268168.5,1268168.5,51685,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423029,458100.00
05/09/2019 13:30,2,0.760,ACTIVE,211.03,342.05,59.985,1557423004,"201051344000955","174011545737251",31.17,8.50,0,331.83,361.29,24.0,21.3,0.168,1292875.4,1292875.4,27670,0,0,0,L,1122011218,1,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423030,458101.00
05/09/2019 13:30,2,0.734,ACTIVE,212.16,342.05,59.980,1557423004,"201051344000648","174011545737251",30.69,8.00,0,333.33,358.58,22.8,20.1,0.164,1283263.6,1283263.6,51133,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423032,458102.00
05/09/2019 13:30,2,0.705,ACTIVE,212.61,342.05,60.033,1557423004,"201051344000645","174011545737251",31.09,10.00,0,333.63,358.88,22.2,19.5,0.150,1288259.4,1288259.4,51102,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423032,458103.00
05/09/2019 13:30,2,0.740,ACTIVE,212.38,341.45,60.054,1557423004,"201051344000569","174011545737251",30.79,9.00,0,332.73,358.88,23.1,20.4,0.164,1304532.1,1304532.1,19305,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423033,458104.00
05/09/2019 13:30,2,0.793,ACTIVE,212.38,345.66,60.017,1557423004,"179051228000119","174011545737251",30.49,12.00,0,334.24,361.59,24.6,21.8,0.164,91470.6,91470.6,19430,0,0,0,L,46974696,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423034,458105.00
05/09/2019 13:45,2,1.070,ACTIVE,213.29,347.16,59.990,1557423904,"201051344000579","174011545737251",31.47,9.00,0,332.13,364.59,34.1,31.0,0.256,1304489.0,1304489.0,19755,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423905,458106.00
05/09/2019 13:45,2,1.115,ACTIVE,213.06,345.06,60.038,1557423904,"201051344001025","174011545737251",30.77,8.50,0,330.93,365.80,34.8,31.7,0.265,1287123.5,1287123.5,27685,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423906,458107.00
05/09/2019 13:45,2,1.082,ACTIVE,213.06,347.46,59.990,1557423904,"201051344001093","174011545737251",31.45,9.00,0,330.93,363.69,34.5,31.4,0.247,1270684.1,1270684.1,27731,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423907,458108.00
05/09/2019 13:45,2,1.061,ACTIVE,213.29,345.06,60.017,1557423904,"201051344000458","174011545737251",30.53,10.30,0,332.13,362.79,32.8,29.8,0.256,1287330.2,1287330.2,19512,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423908,458109.00
05/09/2019 13:45,2,1.125,ACTIVE,212.83,344.76,59.996,1557423904,"201051344000890","174011545737251",30.95,8.50,0,330.63,363.69,35.2,32.1,0.265,1285486.3,1285486.3,27644,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423909,458110.00
05/09/2019 13:45,2,1.080,ACTIVE,213.06,344.45,59.990,1557423904,"201051344000988","174011545737251",19.86,8.00,0,330.93,357.08,21.7,19.1,0.172,991193.5,991193.5,19845,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423910,458111.00
05/09/2019 13:45,2,1.076,ACTIVE,213.51,346.26,59.996,1557423904,"201051344000582","174011545737251",31.07,8.50,0,331.23,364.29,33.9,30.8,0.256,1264104.1,1264104.1,27618,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423911,458112.00
05/09/2019 13:45,2,1.074,ACTIVE,213.06,345.36,59.985,1557423904,"201051344000868","174011545737251",30.69,9.00,0,331.23,362.79,33.4,30.3,0.252,1272667.1,1272667.1,51556,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423911,458113.00
05/09/2019 13:45,2,1.035,ACTIVE,213.74,346.86,59.996,1557423904,"201051344000576","174011545737251",31.25,9.30,0,332.13,363.99,32.8,29.8,0.252,1290582.1,1290582.1,23607,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423912,458114.00
05/09/2019 13:45,2,1.061,ACTIVE,213.29,345.66,59.996,1557423904,"201051344001158","174011545737251",30.61,7.70,0,331.53,363.69,32.9,29.9,0.261,1267302.1,1267302.1,19820,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423913,458115.00
05/09/2019 13:45,2,1.035,ACTIVE,213.06,347.46,59.990,1557423904,"201051344000917","174011545737251",31.47,10.00,0,330.63,363.69,33.0,29.9,0.256,1280601.8,1280601.8,27538,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423914,458116.00
05/09/2019 13:45,2,1.137,ACTIVE,213.06,342.35,59.996,1557423904,"201051344000417","174011545737251",20.22,7.70,0,329.73,355.28,23.3,20.6,0.168,1025879.8,1025879.8,27693,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423915,458117.00
05/09/2019 13:45,2,1.086,ACTIVE,213.29,346.26,59.990,1557423904,"201051344000685","174011545737251",30.81,8.00,0,331.83,363.69,33.9,30.8,0.274,1287023.0,1287023.0,27704,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423916,458118.00
05/09/2019 13:45,2,1.102,ACTIVE,212.61,345.36,60.001,1557423904,"201051344000651","174011545737251",31.11,8.00,0,331.53,364.29,34.8,31.6,0.265,1280084.4,1280084.4,27669,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423917,458119.00
05/09/2019 13:45,2,1.057,ACTIVE,212.61,345.66,59.996,1557423904,"201051344000594","174011545737251",31.27,9.00,0,330.03,364.29,33.5,30.4,0.256,1292233.0,1292233.0,51549,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423918,458120.00
05/09/2019 13:45,2,1.076,ACTIVE,213.29,345.66,59.953,1557423904,"201051344000469","174011545737251",30.67,7.70,0,330.93,363.99,33.5,30.4,0.265,1272324.9,1272324.9,19796,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423919,458121.00
05/09/2019 13:45,2,1.102,ACTIVE,213.06,347.16,60.012,1557423904,"201051344000585","174011545737251",31.29,8.00,0,331.23,365.80,35.0,31.8,0.274,1293553.6,1293553.6,27729,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423920,458122.00
05/09/2019 13:45,2,1.064,ACTIVE,213.74,346.56,59.996,1557423904,"201051344000853","174011545737251",30.77,8.50,0,333.33,364.89,33.2,30.2,0.256,1295690.1,1295690.1,19395,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423921,458123.00
05/09/2019 13:45,2,1.055,ACTIVE,213.06,345.96,60.012,1557423904,"201051344001145","174011545737251",31.25,7.70,0,332.13,365.80,33.4,30.3,0.261,1295268.1,1295268.1,27645,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423922,458124.00
05/09/2019 13:45,2,1.109,ACTIVE,212.83,345.96,59.959,1557423904,"201051344000438","174011545737251",31.19,8.50,0,331.83,367.60,35.1,31.9,0.265,1288412.5,1288412.5,27676,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423923,458125.00
05/09/2019 13:45,2,1.094,ACTIVE,212.83,345.66,59.980,1557423904,"201051344001135","174011545737251",31.29,9.00,0,331.53,364.89,34.7,31.6,0.265,1275254.7,1275254.7,27623,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423924,458126.00
05/09/2019 13:45,2,1.035,ACTIVE,213.29,345.06,59.964,1557423904,"201051344000983","174011545737251",30.99,9.30,0,331.23,363.39,32.5,29.5,0.252,1293664.0,1293664.0,19390,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423925,458127.00
05/09/2019 13:45,2,1.092,ACTIVE,213.06,345.36,60.001,1557423904,"201051344001203","174011545737251",30.59,9.00,0,330.93,364.59,33.9,30.8,0.261,1282982.6,1282982.6,27685,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423925,458128.00
05/09/2019 13:45,2,1.061,ACTIVE,212.83,344.76,60.028,1557423904,"201051344001230","174011545737251",31.03,8.00,0,330.03,363.69,33.4,30.3,0.252,1279010.4,1279010.4,27517,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423926,458129.00
05/09/2019 13:45,2,1.096,ACTIVE,212.61,345.96,60.001,1557423904,"201051344000646","174011545737251",30.93,7.30,0,330.03,364.89,34.4,31.2,0.265,1272698.0,1272698.0,27658,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423927,458130.00
05/09/2019 13:45,2,1.055,ACTIVE,213.06,345.36,59.990,1557423904,"201051344000867","174011545737251",30.77,10.30,0,331.53,362.19,32.9,29.8,0.239,1270798.1,1270798.1,51590,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423928,458131.00
05/09/2019 13:45,2,1.041,ACTIVE,213.51,347.16,60.049,1557423904,"201051344000633","174011545737251",30.99,9.70,0,332.43,363.99,32.7,29.7,0.252,1268175.6,1268175.6,51686,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423929,458132.00
05/09/2019 13:45,2,1.105,ACTIVE,212.61,345.66,60.001,1557423904,"201051344000955","174011545737251",31.03,9.00,0,330.63,364.59,34.8,31.7,0.270,1292882.9,1292882.9,27671,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423930,458133.00
05/09/2019 13:45,2,1.053,ACTIVE,213.06,345.06,59.996,1557423904,"201051344000648","174011545737251",30.75,8.50,0,332.43,362.79,32.8,29.7,0.247,1283270.7,1283270.7,51134,0,0,0,L,1122011218,1,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423931,458134.00
05/09/2019 13:45,2,1.047,ACTIVE,213.51,345.66,59.953,1557423904,"201051344000645","174011545737251",30.49,10.00,0,332.43,363.69,32.4,29.3,0.252,1288266.4,1288266.4,51103,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423932,458135.00
05/09/2019 13:45,2,1.055,ACTIVE,213.06,345.06,60.001,1557423904,"201051344000569","174011545737251",31.09,9.00,0,332.73,363.69,33.2,30.2,0.256,1304539.4,1304539.4,19306,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423933,458136.00
05/09/2019 13:45,2,1.113,ACTIVE,213.51,349.56,59.996,1557423904,"179051228000119","174011545737251",30.83,12.00,0,333.03,365.80,34.8,31.7,0.261,91478.3,91478.3,19431,0,0,0,L,46974696,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557423934,458137.00
05/09/2019 14:00,2,0.916,ACTIVE,213.29,343.85,60.022,1557424804,"201051344000579","174011545737251",31.05,9.00,0,332.43,361.89,28.9,25.9,0.199,1304495.7,1304495.7,19756,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424806,458138.00
05/09/2019 14:00,2,0.920,ACTIVE,212.83,343.25,60.028,1557424804,"201051344001025","174011545737251",31.17,8.50,0,332.43,361.59,29.1,26.1,0.212,1287130.3,1287130.3,27686,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424807,458139.00
05/09/2019 14:00,2,0.938,ACTIVE,213.06,343.85,60.028,1557424804,"201051344001093","174011545737251",30.71,9.00,0,332.13,361.59,29.2,26.2,0.203,1270690.9,1270690.9,27732,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424808,458140.00
05/09/2019 14:00,2,0.889,ACTIVE,213.29,343.85,60.022,1557424804,"201051344000458","174011545737251",30.38,10.30,0,333.33,360.69,27.4,24.5,0.203,1287336.6,1287336.6,19513,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424808,458141.00
05/09/2019 14:00,2,0.949,ACTIVE,212.83,343.25,60.033,1557424804,"201051344000890","174011545737251",30.89,8.00,0,332.13,361.29,29.7,26.7,0.217,1285493.2,1285493.2,27645,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424809,458142.00
05/09/2019 14:00,2,0.896,ACTIVE,213.29,343.25,60.022,1557424804,"201051344000988","174011545737251",19.72,8.00,0,332.43,355.58,17.9,15.4,0.137,991197.5,991197.5,19846,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424810,458143.00
05/09/2019 14:00,2,0.914,ACTIVE,213.51,344.45,60.033,1557424804,"201051344000582","174011545737251",30.63,8.00,0,332.73,361.59,28.4,25.5,0.208,1264110.7,1264110.7,27619,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424811,458144.00
05/09/2019 14:00,2,0.893,ACTIVE,213.06,343.85,59.990,1557424804,"201051344000868","174011545737251",30.71,9.30,0,332.43,360.99,27.8,24.9,0.203,1272673.6,1272673.6,51557,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424812,458145.00
05/09/2019 14:00,2,0.881,ACTIVE,213.74,345.36,60.033,1557424804,"201051344000576","174011545737251",30.59,9.30,0,333.03,362.19,27.4,24.5,0.203,1290588.5,1290588.5,23608,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424813,458146.00
05/09/2019 14:00,2,0.883,ACTIVE,213.51,344.15,60.033,1557424804,"201051344001158","174011545737251",30.43,7.70,0,332.73,360.99,27.3,24.4,0.208,1267308.5,1267308.5,19821,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424814,458147.00
05/09/2019 14:00,2,0.893,ACTIVE,213.29,345.06,60.033,1557424804,"201051344000917","174011545737251",30.49,9.70,0,333.03,361.59,27.6,24.7,0.208,1280608.2,1280608.2,27539,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424815,458148.00
05/09/2019 14:00,2,0.953,ACTIVE,213.06,341.45,60.033,1557424804,"201051344000417","174011545737251",20.18,7.70,0,332.43,353.77,19.5,16.9,0.133,1025884.2,1025884.2,27694,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424816,458149.00
05/09/2019 14:00,2,0.906,ACTIVE,213.06,344.76,60.033,1557424804,"201051344000685","174011545737251",30.79,8.00,0,332.73,362.19,28.3,25.4,0.221,1287029.6,1287029.6,27705,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424817,458150.00
05/09/2019 14:00,2,0.936,ACTIVE,213.06,344.45,60.022,1557424804,"201051344000651","174011545737251",30.47,8.00,0,332.43,361.59,28.9,26.0,0.217,1280091.1,1280091.1,27670,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424818,458151.00
05/09/2019 14:00,2,0.891,ACTIVE,213.06,343.85,60.038,1557424804,"201051344000594","174011545737251",30.91,9.00,0,331.23,362.19,27.9,25.1,0.208,1292239.5,1292239.5,51550,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424819,458152.00
05/09/2019 14:00,2,0.895,ACTIVE,213.29,344.76,60.028,1557424804,"201051344000469","174011545737251",30.79,7.70,0,336.04,355.28,27.9,25.0,0.208,1272331.5,1272331.5,19797,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424821,458153.00
05/09/2019 14:00,2,0.941,ACTIVE,213.29,344.76,60.043,1557424804,"201051344000585","174011545737251",30.61,8.50,0,332.43,362.19,29.3,26.3,0.212,1293560.5,1293560.5,27730,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424821,458154.00
05/09/2019 14:00,2,0.867,ACTIVE,213.96,345.66,60.038,1557424804,"201051344000853","174011545737251",31.13,8.50,0,334.54,361.89,27.4,24.5,0.203,1295696.6,1295696.6,19396,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424822,458155.00
05/09/2019 14:00,2,0.885,ACTIVE,213.29,344.45,60.054,1557424804,"201051344001145","174011545737251",31.03,8.00,0,333.63,361.59,27.9,25.0,0.208,1295274.6,1295274.6,27646,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424823,458156.00
05/09/2019 14:00,2,0.928,ACTIVE,212.83,344.15,60.028,1557424804,"201051344000438","174011545737251",31.11,8.50,0,332.43,364.89,29.2,26.3,0.212,1288419.3,1288419.3,27677,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424824,458157.00
05/09/2019 14:00,2,0.924,ACTIVE,212.61,342.65,60.033,1557424804,"201051344001135","174011545737251",30.87,9.00,0,331.53,360.99,28.9,26.0,0.212,1275261.5,1275261.5,27624,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424825,458158.00
05/09/2019 14:00,2,0.873,ACTIVE,213.29,343.85,60.022,1557424804,"201051344000983","174011545737251",30.43,9.70,0,332.13,361.29,27.0,24.1,0.203,1293670.3,1293670.3,19391,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424826,458159.00
05/09/2019 14:00,2,0.893,ACTIVE,213.06,343.55,60.028,1557424804,"201051344001203","174011545737251",31.07,9.00,0,333.33,361.29,28.2,25.3,0.212,1282989.2,1282989.2,27686,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424827,458160.00
05/09/2019 14:00,2,0.895,ACTIVE,212.83,343.25,60.022,1557424804,"201051344001230","174011545737251",30.59,8.00,0,331.53,360.69,27.7,24.8,0.203,1279016.9,1279016.9,27518,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424828,458161.00
05/09/2019 14:00,2,0.910,ACTIVE,212.61,343.85,60.033,1557424804,"201051344000646","174011545737251",31.07,7.70,0,331.23,360.99,28.6,25.7,0.217,1272704.7,1272704.7,27659,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424829,458162.00
05/09/2019 14:00,2,0.881,ACTIVE,213.51,343.55,60.043,1557424804,"201051344000867","174011545737251",30.59,10.30,0,332.43,360.08,27.3,24.5,0.194,1270804.5,1270804.5,51591,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424830,458163.00
05/09/2019 14:00,2,0.879,ACTIVE,213.74,345.36,60.038,1557424804,"201051344000633","174011545737251",30.59,9.70,0,332.73,362.19,27.2,24.4,0.208,1268182.0,1268182.0,51687,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424831,458164.00
05/09/2019 14:00,2,0.916,ACTIVE,212.61,345.36,60.028,1557424804,"201051344000955","174011545737251",31.33,9.00,0,332.13,363.09,29.1,26.2,0.212,1292889.7,1292889.7,27672,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424832,458165.00
05/09/2019 14:00,2,0.863,ACTIVE,213.29,343.85,60.033,1557424804,"201051344000648","174011545737251",31.23,8.50,0,333.33,360.08,27.3,24.4,0.199,1283277.1,1283277.1,51135,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424833,458166.00
05/09/2019 14:00,2,0.875,ACTIVE,213.51,344.76,60.033,1557424804,"201051344000645","174011545737251",30.36,10.00,0,333.63,360.69,27.0,24.1,0.199,1288272.7,1288272.7,51104,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424833,458167.00
05/09/2019 14:00,2,0.885,ACTIVE,213.29,344.15,60.033,1557424804,"201051344000569","174011545737251",30.87,9.00,0,333.03,359.78,27.7,24.8,0.203,1304545.9,1304545.9,19307,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424834,458168.00
05/09/2019 14:00,2,0.951,ACTIVE,213.51,347.76,60.028,1557424804,"179051228000119","174011545737251",30.22,12.00,0,333.33,364.59,29.2,26.2,0.203,91485.1,91485.1,19432,0,0,0,L,46974696,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557424835,458169.00
05/09/2019 14:15,2,1.082,ACTIVE,213.29,345.96,59.985,1557425704,"201051344000579","174011545737251",30.71,9.00,0,333.03,360.99,33.7,30.6,0.256,1304501.7,1304501.7,19757,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425706,458170.00
05/09/2019 14:15,2,1.104,ACTIVE,212.61,344.76,60.049,1557425704,"201051344001025","174011545737251",30.83,8.00,0,332.43,359.78,34.5,31.4,0.261,1287136.4,1287136.4,27687,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425706,458171.00
05/09/2019 14:15,2,1.074,ACTIVE,212.83,346.86,60.006,1557425704,"201051344001093","174011545737251",31.35,8.50,0,332.73,359.48,34.2,31.1,0.247,1270696.9,1270696.9,27733,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425707,458172.00
05/09/2019 14:15,2,1.043,ACTIVE,213.06,345.06,60.006,1557425704,"201051344000458","174011545737251",30.79,10.00,0,333.03,358.28,32.6,29.5,0.247,1287342.2,1287342.2,19514,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425708,458173.00
05/09/2019 14:15,2,1.111,ACTIVE,212.61,345.66,59.980,1557425704,"201051344000890","174011545737251",30.91,8.00,0,332.13,359.48,34.8,31.7,0.261,1285499.4,1285499.4,27646,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425709,458174.00
05/09/2019 14:15,2,1.055,ACTIVE,213.06,344.45,60.012,1557425704,"201051344000988","174011545737251",20.08,8.00,0,332.73,354.07,21.5,18.8,0.164,991201.0,991201.0,19847,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425710,458175.00
05/09/2019 14:15,2,1.080,ACTIVE,213.29,347.76,60.022,1557425704,"201051344000582","174011545737251",30.65,8.00,0,333.03,360.38,33.6,30.5,0.256,1264116.6,1264116.6,27620,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425711,458176.00
05/09/2019 14:15,2,1.051,ACTIVE,213.06,345.36,60.012,1557425704,"201051344000868","174011545737251",30.93,8.50,0,332.43,359.18,33.0,29.9,0.252,1272679.4,1272679.4,51558,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425712,458177.00
05/09/2019 14:15,2,1.051,ACTIVE,213.51,346.26,60.012,1557425704,"201051344000576","174011545737251",30.63,9.00,0,333.03,360.08,32.6,29.5,0.256,1290594.2,1290594.2,23609,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425713,458178.00
05/09/2019 14:15,2,1.043,ACTIVE,213.29,345.96,59.985,1557425704,"201051344001158","174011545737251",30.77,7.70,0,333.03,359.48,32.5,29.4,0.252,1267314.1,1267314.1,19822,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425714,458179.00
05/09/2019 14:15,2,1.059,ACTIVE,213.06,346.26,60.028,1557425704,"201051344000917","174011545737251",30.55,9.70,0,331.53,359.18,32.8,29.7,0.256,1280614.0,1280614.0,27540,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425715,458180.00
05/09/2019 14:15,2,1.121,ACTIVE,213.29,343.55,59.996,1557425704,"201051344000417","174011545737251",20.28,7.70,0,332.73,351.97,23.1,20.3,0.164,1025888.2,1025888.2,27695,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425716,458181.00
05/09/2019 14:15,2,1.061,ACTIVE,213.29,347.16,60.022,1557425704,"201051344000685","174011545737251",31.13,8.00,0,332.73,360.69,33.5,30.4,0.270,1287035.5,1287035.5,27706,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425717,458182.00
05/09/2019 14:15,2,1.070,ACTIVE,213.29,347.16,59.996,1557425704,"201051344000651","174011545737251",31.51,8.00,0,332.43,359.78,34.2,31.1,0.261,1280097.2,1280097.2,27671,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425718,458183.00
05/09/2019 14:15,2,1.057,ACTIVE,212.83,345.66,60.001,1557425704,"201051344000594","174011545737251",30.97,9.00,0,331.23,360.99,33.2,30.1,0.243,1292245.3,1292245.3,51551,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425718,458184.00
05/09/2019 14:15,2,1.057,ACTIVE,213.51,345.96,60.012,1557425704,"201051344000469","174011545737251",30.95,7.70,0,333.03,360.69,33.1,30.0,0.261,1272337.3,1272337.3,19798,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425719,458185.00
05/09/2019 14:15,2,1.109,ACTIVE,213.29,346.86,60.006,1557425704,"201051344000585","174011545737251",30.87,8.00,0,332.73,361.59,34.7,31.6,0.265,1293566.6,1293566.6,27731,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425720,458186.00
05/09/2019 14:15,2,1.039,ACTIVE,213.96,347.16,60.006,1557425704,"201051344000853","174011545737251",31.27,8.50,0,335.44,360.38,32.9,29.9,0.252,1295702.3,1295702.3,19397,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425721,458187.00
05/09/2019 14:15,2,1.041,ACTIVE,213.06,345.96,60.006,1557425704,"201051344001145","174011545737251",31.23,7.70,0,333.63,360.38,33.0,29.9,0.252,1295280.4,1295280.4,27647,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425722,458188.00
05/09/2019 14:15,2,1.084,ACTIVE,213.06,346.86,60.017,1557425704,"201051344000438","174011545737251",31.45,8.00,0,333.33,363.09,34.6,31.4,0.261,1288425.5,1288425.5,27678,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425723,458189.00
05/09/2019 14:15,2,1.092,ACTIVE,212.83,345.36,59.990,1557425704,"201051344001135","174011545737251",31.05,8.50,0,332.43,362.19,34.3,31.2,0.261,1275267.6,1275267.6,27625,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425724,458190.00
05/09/2019 14:15,2,1.033,ACTIVE,213.29,345.66,60.022,1557425704,"201051344000983","174011545737251",30.89,9.30,0,333.33,359.18,32.4,29.3,0.247,1293676.0,1293676.0,19392,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425725,458191.00
05/09/2019 14:15,2,1.059,ACTIVE,213.29,345.36,60.043,1557425704,"201051344001203","174011545737251",31.25,8.00,0,332.73,360.69,33.6,30.5,0.256,1282995.1,1282995.1,27687,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425726,458192.00
05/09/2019 14:15,2,1.041,ACTIVE,212.61,344.76,60.043,1557425704,"201051344001230","174011545737251",31.19,7.70,0,331.23,357.98,33.0,29.9,0.252,1279022.7,1279022.7,27519,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425727,458193.00
05/09/2019 14:15,2,1.086,ACTIVE,212.38,346.26,59.959,1557425704,"201051344000646","174011545737251",30.85,7.70,0,332.13,360.99,34.0,30.9,0.265,1272710.7,1272710.7,27660,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425728,458194.00
05/09/2019 14:15,2,1.049,ACTIVE,213.29,345.66,60.012,1557425704,"201051344000867","174011545737251",30.75,10.30,0,332.43,358.88,32.7,29.7,0.243,1270810.3,1270810.3,51592,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425729,458195.00
05/09/2019 14:15,2,1.027,ACTIVE,213.74,347.16,60.006,1557425704,"201051344000633","174011545737251",31.29,9.70,0,332.43,360.38,32.6,29.5,0.247,1268187.7,1268187.7,51688,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425730,458196.00
05/09/2019 14:15,2,1.082,ACTIVE,212.61,346.56,60.006,1557425704,"201051344000955","174011545737251",31.35,8.50,0,332.13,360.69,34.4,31.3,0.261,1292895.8,1292895.8,27673,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425731,458197.00
05/09/2019 14:15,2,1.045,ACTIVE,213.29,345.66,60.001,1557425704,"201051344000648","174011545737251",30.85,8.00,0,332.13,358.88,32.7,29.6,0.247,1283282.9,1283282.9,51136,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425732,458198.00
05/09/2019 14:15,2,1.039,ACTIVE,213.74,346.26,60.001,1557425704,"201051344000645","174011545737251",30.59,10.00,0,333.93,359.78,32.2,29.2,0.243,1288278.3,1288278.3,51105,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425733,458199.00
05/09/2019 14:15,2,1.062,ACTIVE,213.51,345.96,59.996,1557425704,"201051344000569","174011545737251",30.83,9.00,0,332.13,360.08,33.2,30.2,0.261,1304551.8,1304551.8,19308,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425734,458200.00
05/09/2019 14:15,2,1.105,ACTIVE,213.74,349.86,60.001,1557425704,"179051228000119","174011545737251",30.93,11.70,0,333.33,362.19,34.7,31.6,0.261,91491.4,91491.4,19433,0,0,0,L,46974696,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557425734,458201.00
05/09/2019 14:30,2,1.104,ACTIVE,213.51,346.26,60.022,1557426604,"201051344000579","174011545737251",31.25,9.00,0,333.03,365.80,35.0,31.8,0.265,1304509.8,1304509.8,19758,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426605,458202.00
05/09/2019 14:30,2,1.137,ACTIVE,213.29,345.66,60.043,1557426604,"201051344001025","174011545737251",30.95,8.50,0,332.13,368.20,35.7,32.5,0.270,1287144.6,1287144.6,27688,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426606,458203.00
05/09/2019 14:30,2,1.125,ACTIVE,213.29,346.86,60.038,1557426604,"201051344001093","174011545737251",31.03,8.50,0,333.03,366.40,35.5,32.3,0.261,1270705.1,1270705.1,27734,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426607,458204.00
05/09/2019 14:30,2,1.133,ACTIVE,213.51,346.56,60.043,1557426604,"201051344000458","174011545737251",18.81,10.30,0,333.33,364.29,21.6,18.9,0.194,1287350.0,1287350.0,19515,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426608,458205.00
05/09/2019 14:30,2,1.139,ACTIVE,213.06,345.96,60.065,1557426604,"201051344000890","174011545737251",31.23,8.00,0,332.73,368.20,36.1,32.9,0.270,1285507.7,1285507.7,27647,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426609,458206.00
05/09/2019 14:30,2,1.100,ACTIVE,213.29,344.76,59.980,1557426604,"201051344000988","174011545737251",19.84,8.00,0,333.03,358.28,22.1,19.4,0.172,991206.0,991206.0,19848,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426610,458207.00
05/09/2019 14:30,2,1.096,ACTIVE,213.74,347.46,60.006,1557426604,"201051344000582","174011545737251",31.19,8.00,0,333.03,366.10,34.6,31.5,0.270,1264124.7,1264124.7,27621,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426611,458208.00
05/09/2019 14:30,2,1.092,ACTIVE,213.29,346.26,60.022,1557426604,"201051344000868","174011545737251",30.63,9.00,0,332.43,364.59,33.9,30.8,0.261,1272687.2,1272687.2,51559,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426612,458209.00
05/09/2019 14:30,2,1.059,ACTIVE,213.74,347.16,60.028,1557426604,"201051344000576","174011545737251",31.01,9.30,0,333.33,365.80,33.3,30.2,0.252,1290602.0,1290602.0,23610,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426613,458210.00
05/09/2019 14:30,2,1.080,ACTIVE,213.51,346.56,60.028,1557426604,"201051344001158","174011545737251",30.32,7.70,0,333.03,365.19,33.2,30.1,0.261,1267321.9,1267321.9,19823,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426613,458211.00
05/09/2019 14:30,2,1.080,ACTIVE,213.51,347.16,60.028,1557426604,"201051344000917","174011545737251",30.69,10.00,0,333.03,364.89,33.6,30.6,0.256,1280621.8,1280621.8,27541,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426614,458212.00
05/09/2019 14:30,2,1.160,ACTIVE,213.29,343.25,59.996,1557426604,"201051344000417","174011545737251",20.02,7.70,0,333.03,356.18,23.6,20.8,0.172,1025893.5,1025893.5,27696,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426615,458213.00
05/09/2019 14:30,2,1.096,ACTIVE,213.29,347.16,60.028,1557426604,"201051344000685","174011545737251",30.95,8.00,0,333.33,365.80,34.4,31.3,0.274,1287043.5,1287043.5,27707,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426616,458214.00
05/09/2019 14:30,2,1.098,ACTIVE,213.51,347.16,60.022,1557426604,"201051344000651","174011545737251",31.47,8.00,0,334.84,366.40,35.0,31.9,0.265,1280105.4,1280105.4,27672,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426617,458215.00
05/09/2019 14:30,2,1.057,ACTIVE,213.06,346.56,60.022,1557426604,"201051344000594","174011545737251",31.39,9.00,0,330.93,366.10,33.6,30.6,0.252,1292253.2,1292253.2,51552,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426618,458216.00
05/09/2019 14:30,2,1.084,ACTIVE,213.74,347.16,60.038,1557426604,"201051344000469","174011545737251",30.51,7.70,0,332.13,365.19,33.5,30.4,0.270,1272345.2,1272345.2,19799,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426619,458217.00
05/09/2019 14:30,2,1.121,ACTIVE,213.51,346.86,60.033,1557426604,"201051344000585","174011545737251",31.05,8.00,0,333.03,367.90,35.3,32.1,0.270,1293574.9,1293574.9,27732,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426620,458218.00
