ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 14:30,2,1.072,ACTIVE,214.19,347.46,60.028,1557426604,"201051344000853","174011545737251",30.67,8.50,0,334.54,366.40,33.4,30.3,0.247,1295710.2,1295710.2,19398,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426621,458219.00
05/09/2019 14:30,2,1.062,ACTIVE,213.51,346.86,60.028,1557426604,"201051344001145","174011545737251",31.15,7.70,0,333.63,366.10,33.6,30.5,0.256,1295288.3,1295288.3,27648,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426622,458220.00
05/09/2019 14:30,2,1.086,ACTIVE,213.29,351.07,60.049,1557426604,"201051344000438","174011545737251",31.79,8.00,0,333.93,369.70,35.0,31.9,0.261,1288433.7,1288433.7,27679,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426623,458221.00
05/09/2019 14:30,2,1.098,ACTIVE,213.06,345.36,60.028,1557426604,"201051344001135","174011545737251",31.21,9.00,0,332.13,366.40,34.7,31.6,0.261,1275275.8,1275275.8,27626,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426624,458222.00
05/09/2019 14:30,2,1.049,ACTIVE,213.74,345.96,60.028,1557426604,"201051344000983","174011545737251",30.49,9.70,0,333.03,364.89,32.5,29.4,0.252,1293683.7,1293683.7,19393,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426625,458223.00
05/09/2019 14:30,2,1.088,ACTIVE,213.51,345.96,60.022,1557426604,"201051344001203","174011545737251",30.67,9.00,0,333.93,368.20,33.8,30.7,0.270,1283003.2,1283003.2,27688,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426625,458224.00
05/09/2019 14:30,2,1.062,ACTIVE,213.06,345.36,60.017,1557426604,"201051344001230","174011545737251",30.81,7.70,0,332.13,365.49,33.2,30.1,0.256,1279030.6,1279030.6,27520,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426626,458225.00
05/09/2019 14:30,2,1.074,ACTIVE,212.83,346.86,60.028,1557426604,"201051344000646","174011545737251",31.33,7.70,0,332.43,365.80,34.1,31.0,0.256,1272718.8,1272718.8,27661,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426627,458226.00
05/09/2019 14:30,2,1.057,ACTIVE,213.51,345.66,60.017,1557426604,"201051344000867","174011545737251",30.55,10.30,0,333.33,363.69,32.7,29.6,0.243,1270818.1,1270818.1,51593,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426628,458227.00
05/09/2019 14:30,2,1.033,ACTIVE,213.96,347.46,60.017,1557426604,"201051344000633","174011545737251",31.21,9.70,0,332.73,366.70,32.6,29.6,0.256,1268195.5,1268195.5,51689,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426629,458228.00
05/09/2019 14:30,2,1.092,ACTIVE,212.83,345.66,60.017,1557426604,"201051344000955","174011545737251",31.11,8.50,0,333.03,367.90,34.5,31.3,0.265,1292904.1,1292904.1,27674,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426630,458229.00
05/09/2019 14:30,2,1.037,ACTIVE,213.29,345.36,59.996,1557426604,"201051344000648","174011545737251",30.89,8.50,0,333.63,364.89,32.5,29.4,0.247,1283290.6,1283290.6,51137,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426631,458230.00
05/09/2019 14:30,2,1.041,ACTIVE,213.74,346.56,60.022,1557426604,"201051344000645","174011545737251",30.42,10.00,0,334.54,365.49,32.0,29.0,0.243,1288286.0,1288286.0,51106,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426632,458231.00
05/09/2019 14:30,2,1.061,ACTIVE,213.51,345.66,60.022,1557426604,"201051344000569","174011545737251",30.71,9.00,0,333.63,365.49,33.0,30.0,0.256,1304559.6,1304559.6,19309,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426633,458232.00
05/09/2019 14:30,2,1.096,ACTIVE,213.96,349.86,60.006,1557426604,"179051228000119","174011545737251",30.99,11.70,0,334.84,367.90,34.4,31.3,0.252,91499.6,91499.6,19434,0,0,0,L,46974696,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557426634,458233.00
05/09/2019 14:45,2,1.049,ACTIVE,213.74,345.96,60.006,1557427504,"201051344000579","174011545737251",30.95,9.00,0,333.63,360.99,32.9,29.8,0.243,1304515.9,1304515.9,19759,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427505,458234.00
05/09/2019 14:45,2,1.062,ACTIVE,213.06,345.66,59.985,1557427504,"201051344001025","174011545737251",31.15,8.50,0,333.33,362.19,33.5,30.5,0.247,1287150.8,1287150.8,27689,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427506,458235.00
05/09/2019 14:45,2,1.055,ACTIVE,213.06,347.16,60.006,1557427504,"201051344001093","174011545737251",30.95,9.00,0,333.63,361.59,33.1,30.0,0.239,1270711.2,1270711.2,27735,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427507,458236.00
05/09/2019 14:45,2,1.021,ACTIVE,213.51,344.76,60.001,1557427504,"201051344000458","174011545737251",30.71,10.30,0,333.03,360.08,31.8,28.8,0.247,1287355.7,1287355.7,19516,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427508,458237.00
05/09/2019 14:45,2,1.096,ACTIVE,212.83,345.66,60.012,1557427504,"201051344000890","174011545737251",30.63,8.00,0,332.73,362.19,34.0,30.9,0.252,1285513.9,1285513.9,27648,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427508,458238.00
05/09/2019 14:45,2,1.047,ACTIVE,213.51,344.76,60.006,1557427504,"201051344000988","174011545737251",19.90,8.50,0,333.03,356.18,21.1,18.5,0.159,991209.6,991209.6,19849,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427509,458239.00
05/09/2019 14:45,2,1.059,ACTIVE,213.51,347.16,60.006,1557427504,"201051344000582","174011545737251",30.63,8.00,0,334.24,363.39,32.9,29.8,0.247,1264130.6,1264130.6,27622,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427510,458240.00
05/09/2019 14:45,2,1.047,ACTIVE,213.51,346.26,60.006,1557427504,"201051344000868","174011545737251",30.67,9.00,0,333.33,360.99,32.5,29.5,0.247,1272693.1,1272693.1,51560,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427511,458241.00
05/09/2019 14:45,2,1.029,ACTIVE,213.96,346.86,60.022,1557427504,"201051344000576","174011545737251",30.83,9.00,0,333.93,361.89,32.2,29.1,0.247,1290607.7,1290607.7,23611,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427512,458242.00
05/09/2019 14:45,2,1.027,ACTIVE,213.74,346.26,60.001,1557427504,"201051344001158","174011545737251",30.87,8.00,0,333.33,360.99,32.2,29.1,0.252,1267327.6,1267327.6,19824,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427513,458243.00
05/09/2019 14:45,2,1.041,ACTIVE,213.29,347.16,60.012,1557427504,"201051344000917","174011545737251",30.49,9.70,0,333.63,362.19,32.2,29.2,0.243,1280627.6,1280627.6,27542,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427514,458244.00
05/09/2019 14:45,2,1.117,ACTIVE,213.06,343.85,60.006,1557427504,"201051344000417","174011545737251",20.12,7.70,0,332.43,355.28,22.8,20.1,0.159,1025897.5,1025897.5,27697,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427515,458245.00
05/09/2019 14:45,2,1.047,ACTIVE,213.29,347.16,59.996,1557427504,"201051344000685","174011545737251",31.23,8.00,0,333.03,362.79,33.1,30.0,0.265,1287049.5,1287049.5,27708,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427516,458246.00
05/09/2019 14:45,2,1.088,ACTIVE,213.51,347.76,60.012,1557427504,"201051344000651","174011545737251",30.87,8.00,0,334.24,363.09,34.1,31.0,0.265,1280111.5,1280111.5,27673,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427517,458247.00
05/09/2019 14:45,2,1.043,ACTIVE,213.29,345.96,60.006,1557427504,"201051344000594","174011545737251",31.23,9.30,0,332.13,360.69,33.0,30.0,0.247,1292259.1,1292259.1,51553,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427518,458248.00
05/09/2019 14:45,2,1.057,ACTIVE,213.96,346.86,60.017,1557427504,"201051344000469","174011545737251",30.83,8.00,0,331.83,362.49,33.1,30.0,0.256,1272351.1,1272351.1,19800,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427519,458249.00
05/09/2019 14:45,2,1.105,ACTIVE,213.29,347.76,59.996,1557427504,"201051344000585","174011545737251",30.95,8.50,0,333.33,361.89,34.7,31.5,0.261,1293581.1,1293581.1,27733,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427520,458250.00
05/09/2019 14:45,2,1.053,ACTIVE,214.19,347.76,60.012,1557427504,"201051344000853","174011545737251",30.95,8.50,0,334.84,362.49,33.0,30.0,0.252,1295716.0,1295716.0,19399,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427521,458251.00
05/09/2019 14:45,2,1.047,ACTIVE,213.29,346.86,60.006,1557427504,"201051344001145","174011545737251",31.01,7.70,0,333.33,361.59,32.9,29.8,0.247,1295294.1,1295294.1,27649,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427522,458252.00
05/09/2019 14:45,2,1.098,ACTIVE,213.29,347.16,60.012,1557427504,"201051344000438","174011545737251",31.23,8.00,0,334.24,366.40,34.7,31.6,0.261,1288439.9,1288439.9,27680,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427523,458253.00
05/09/2019 14:45,2,1.102,ACTIVE,212.83,345.36,60.006,1557427504,"201051344001135","174011545737251",30.97,9.00,0,333.03,360.99,34.6,31.5,0.261,1275281.9,1275281.9,27627,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427524,458254.00
05/09/2019 14:45,2,1.047,ACTIVE,213.74,345.96,60.006,1557427504,"201051344000983","174011545737251",30.77,9.70,0,333.63,360.69,32.7,29.6,0.252,1293689.4,1293689.4,19394,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427525,458255.00
05/09/2019 14:45,2,1.076,ACTIVE,213.29,346.56,60.001,1557427504,"201051344001203","174011545737251",30.93,8.50,0,333.93,361.89,33.8,30.7,0.265,1283009.1,1283009.1,27689,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427526,458256.00
05/09/2019 14:45,2,1.062,ACTIVE,212.83,345.66,59.996,1557427504,"201051344001230","174011545737251",30.85,8.00,0,332.43,360.38,33.2,30.1,0.256,1279036.4,1279036.4,27521,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427527,458257.00
05/09/2019 14:45,2,1.096,ACTIVE,212.83,347.16,60.001,1557427504,"201051344000646","174011545737251",31.07,7.70,0,333.03,360.99,34.5,31.4,0.265,1272724.9,1272724.9,27662,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427527,458258.00
05/09/2019 14:45,2,1.061,ACTIVE,213.74,345.66,59.996,1557427504,"201051344000867","174011545737251",30.95,10.30,0,333.03,360.99,33.2,30.1,0.247,1270823.9,1270823.9,51594,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427528,458259.00
05/09/2019 14:45,2,1.066,ACTIVE,213.96,348.36,59.996,1557427504,"201051344000633","174011545737251",30.91,9.70,0,333.33,363.69,33.4,30.3,0.265,1268201.3,1268201.3,51690,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427529,458260.00
05/09/2019 14:45,2,1.107,ACTIVE,212.83,347.16,60.001,1557427504,"201051344000955","174011545737251",31.39,8.50,0,332.43,360.99,35.3,32.1,0.265,1292910.3,1292910.3,27675,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427530,458261.00
05/09/2019 14:45,2,1.053,ACTIVE,213.96,346.26,60.012,1557427504,"201051344000648","174011545737251",31.29,8.50,0,333.63,360.38,33.4,30.3,0.252,1283296.4,1283296.4,51138,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427531,458262.00
05/09/2019 14:45,2,1.062,ACTIVE,213.96,346.86,60.038,1557427504,"201051344000645","174011545737251",30.81,10.00,0,334.24,360.99,33.2,30.1,0.256,1288291.7,1288291.7,51107,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427532,458263.00
05/09/2019 14:45,2,1.096,ACTIVE,213.74,346.56,60.022,1557427504,"201051344000569","174011545737251",30.83,9.00,0,333.33,360.38,34.3,31.2,0.265,1304565.6,1304565.6,19310,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427533,458264.00
05/09/2019 14:45,2,1.129,ACTIVE,213.96,350.47,59.964,1557427504,"179051228000119","174011545737251",31.29,11.70,0,334.54,365.80,35.8,32.7,0.261,91505.9,91505.9,19435,0,0,0,L,46974696,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557427534,458265.00
05/09/2019 15:00,2,1.285,ACTIVE,214.41,349.86,60.001,1557428404,"201051344000579","174011545737251",31.31,9.30,0,333.63,381.12,40.8,37.5,0.318,1304526.9,1304526.9,19760,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428406,458266.00
05/09/2019 15:00,2,1.312,ACTIVE,212.83,347.76,60.033,1557428404,"201051344001025","174011545737251",31.25,9.00,0,334.24,381.12,41.6,38.2,0.314,1287162.1,1287162.1,27690,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428407,458267.00
05/09/2019 15:00,2,1.289,ACTIVE,213.06,348.66,60.001,1557428404,"201051344001093","174011545737251",31.27,9.00,0,333.33,379.62,40.8,37.5,0.305,1270722.3,1270722.3,27736,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428407,458268.00
05/09/2019 15:00,2,1.246,ACTIVE,213.96,348.66,59.985,1557428404,"201051344000458","174011545737251",30.97,10.70,0,333.03,379.62,39.2,35.9,0.309,1287366.4,1287366.4,19517,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428408,458269.00
05/09/2019 15:00,2,1.326,ACTIVE,212.61,347.76,60.006,1557428404,"201051344000890","174011545737251",31.01,8.50,0,333.33,380.52,41.7,38.3,0.323,1285525.3,1285525.3,27649,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428409,458270.00
05/09/2019 15:00,2,1.275,ACTIVE,213.96,347.46,60.001,1557428404,"201051344000988","174011545737251",20.14,9.00,0,333.33,370.30,26.0,23.2,0.208,991216.5,991216.5,19850,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428410,458271.00
05/09/2019 15:00,2,1.281,ACTIVE,213.51,348.66,60.017,1557428404,"201051344000582","174011545737251",31.05,8.00,0,334.54,379.92,40.4,37.1,0.309,1264141.7,1264141.7,27623,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428411,458272.00
05/09/2019 15:00,2,1.266,ACTIVE,213.74,348.96,60.012,1557428404,"201051344000868","174011545737251",31.07,9.00,0,332.73,378.42,39.9,36.6,0.309,1272703.9,1272703.9,51561,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428412,458273.00
05/09/2019 15:00,2,1.256,ACTIVE,214.64,350.17,60.001,1557428404,"201051344000576","174011545737251",30.89,9.30,0,333.03,382.63,39.3,36.0,0.305,1290618.5,1290618.5,23612,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428413,458274.00
05/09/2019 15:00,2,1.244,ACTIVE,214.19,348.96,60.012,1557428404,"201051344001158","174011545737251",31.15,8.00,0,333.03,382.03,39.3,36.0,0.309,1267338.4,1267338.4,19825,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428414,458275.00
05/09/2019 15:00,2,1.236,ACTIVE,213.29,348.66,60.012,1557428404,"201051344000917","174011545737251",31.39,10.00,0,333.33,378.42,39.3,36.0,0.309,1280638.4,1280638.4,27543,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428415,458276.00
05/09/2019 15:00,2,1.334,ACTIVE,213.06,345.06,60.022,1557428404,"201051344000417","174011545737251",20.38,8.00,0,332.73,366.10,27.5,24.7,0.208,1025904.8,1025904.8,27698,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428416,458277.00
05/09/2019 15:00,2,1.283,ACTIVE,213.06,349.26,60.022,1557428404,"201051344000685","174011545737251",30.97,8.00,0,333.93,379.32,40.3,36.9,0.336,1287060.6,1287060.6,27709,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428417,458278.00
05/09/2019 15:00,2,1.312,ACTIVE,213.06,348.36,60.022,1557428404,"201051344000651","174011545737251",31.07,8.00,0,333.33,381.12,41.3,38.0,0.323,1280122.9,1280122.9,27674,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428418,458279.00
05/09/2019 15:00,2,1.242,ACTIVE,213.51,350.77,59.985,1557428404,"201051344000594","174011545737251",31.61,9.70,0,331.53,379.02,39.8,36.5,0.305,1292270.0,1292270.0,51554,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428419,458280.00
05/09/2019 15:00,2,1.264,ACTIVE,214.19,349.56,60.028,1557428404,"201051344000469","174011545737251",30.99,8.00,0,332.13,380.82,39.7,36.4,0.323,1272362.0,1272362.0,19801,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428420,458281.00
05/09/2019 15:00,2,1.314,ACTIVE,213.06,348.96,60.028,1557428404,"201051344000585","174011545737251",31.11,8.50,0,333.63,381.73,41.4,38.0,0.327,1293592.5,1293592.5,27734,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428421,458282.00
05/09/2019 15:00,2,1.262,ACTIVE,214.64,350.77,60.033,1557428404,"201051344000853","174011545737251",31.05,9.00,0,335.44,383.23,39.7,36.4,0.309,1295726.8,1295726.8,19400,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428422,458283.00
05/09/2019 15:00,2,1.252,ACTIVE,213.06,348.36,60.028,1557428404,"201051344001145","174011545737251",31.11,7.70,0,334.84,381.42,39.5,36.2,0.309,1295305.0,1295305.0,27650,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428422,458284.00
05/09/2019 15:00,2,1.289,ACTIVE,213.06,351.97,60.028,1557428404,"201051344000438","174011545737251",31.75,8.50,0,334.54,382.93,41.5,38.1,0.318,1288451.3,1288451.3,27681,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428423,458285.00
05/09/2019 15:00,2,1.299,ACTIVE,212.61,348.06,60.022,1557428404,"201051344001135","174011545737251",31.15,9.30,0,333.63,381.12,41.0,37.7,0.323,1275293.2,1275293.2,27628,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428424,458286.00
05/09/2019 15:00,2,1.203,ACTIVE,214.19,351.07,60.028,1557428404,"201051344000983","174011545737251",31.69,10.00,0,333.63,378.72,38.7,35.4,0.314,1293700.0,1293700.0,19395,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428425,458287.00
05/09/2019 15:00,2,1.268,ACTIVE,213.06,348.36,60.054,1557428404,"201051344001203","174011545737251",31.29,9.00,0,334.84,381.73,40.2,36.8,0.318,1283020.2,1283020.2,27690,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428426,458288.00
05/09/2019 15:00,2,1.248,ACTIVE,212.83,346.86,60.038,1557428404,"201051344001230","174011545737251",31.17,8.00,0,332.73,380.52,39.5,36.2,0.309,1279047.3,1279047.3,27522,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428427,458289.00
05/09/2019 15:00,2,1.285,ACTIVE,212.61,348.36,60.086,1557428404,"201051344000646","174011545737251",31.15,8.00,0,332.73,380.82,40.6,37.2,0.314,1272736.1,1272736.1,27663,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428428,458290.00
05/09/2019 15:00,2,1.240,ACTIVE,214.19,348.66,60.049,1557428404,"201051344000867","174011545737251",31.17,11.00,0,333.63,377.52,39.2,35.9,0.296,1270834.7,1270834.7,51595,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428429,458291.00
05/09/2019 15:00,2,1.242,ACTIVE,214.19,350.47,60.033,1557428404,"201051344000633","174011545737251",30.99,9.70,0,334.84,382.63,39.0,35.7,0.309,1268212.1,1268212.1,51691,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428430,458292.00
05/09/2019 15:00,2,1.305,ACTIVE,212.38,347.16,60.075,1557428404,"201051344000955","174011545737251",31.07,9.00,0,333.63,380.52,41.1,37.7,0.318,1292921.6,1292921.6,27676,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428431,458293.00
05/09/2019 15:00,2,1.230,ACTIVE,213.96,348.66,60.059,1557428404,"201051344000648","174011545737251",31.19,8.50,0,334.54,380.52,38.9,35.6,0.305,1283307.1,1283307.1,51139,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428432,458294.00
05/09/2019 15:00,2,1.236,ACTIVE,214.19,349.86,60.033,1557428404,"201051344000645","174011545737251",30.77,10.00,0,334.54,382.03,38.6,35.3,0.296,1288302.4,1288302.4,51108,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428433,458295.00
05/09/2019 15:00,2,1.246,ACTIVE,213.96,349.56,60.054,1557428404,"201051344000569","174011545737251",31.19,9.00,0,332.73,379.32,39.4,36.1,0.314,1304576.5,1304576.5,19311,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428434,458296.00
05/09/2019 15:00,2,1.295,ACTIVE,214.19,353.17,60.017,1557428404,"179051228000119","174011545737251",31.19,12.00,0,334.84,383.53,41.0,37.6,0.314,91517.1,91517.1,19436,0,0,0,L,46974696,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557428434,458297.00
05/09/2019 15:15,2,0.930,ACTIVE,214.19,345.66,60.043,1557429303,"201051344000579","174011545737251",30.99,9.00,0,334.54,368.20,29.2,26.2,0.208,1304534.1,1304534.1,19761,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429305,458298.00
05/09/2019 15:15,2,0.938,ACTIVE,213.06,343.85,60.017,1557429303,"201051344001025","174011545737251",31.09,8.50,0,333.93,368.50,29.5,26.6,0.217,1287169.5,1287169.5,27691,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429306,458299.00
05/09/2019 15:15,2,0.934,ACTIVE,213.29,345.36,60.028,1557429303,"201051344001093","174011545737251",30.99,8.50,0,333.03,366.40,29.4,26.4,0.208,1270729.6,1270729.6,27737,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429307,458300.00
05/09/2019 15:15,2,0.887,ACTIVE,213.96,344.76,60.054,1557429303,"201051344000458","174011545737251",30.87,10.30,0,334.84,366.40,27.8,24.9,0.208,1287373.3,1287373.3,19518,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429308,458301.00
05/09/2019 15:15,2,0.961,ACTIVE,213.29,343.55,60.022,1557429303,"201051344000890","174011545737251",30.83,8.00,0,333.03,369.10,30.1,27.1,0.217,1285532.8,1285532.8,27650,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429309,458302.00
05/09/2019 15:15,2,0.908,ACTIVE,214.19,345.06,60.022,1557429303,"201051344000988","174011545737251",19.86,8.50,0,334.54,359.18,18.3,15.7,0.141,991220.9,991220.9,19851,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429310,458303.00
05/09/2019 15:15,2,0.920,ACTIVE,213.96,345.36,60.033,1557429303,"201051344000582","174011545737251",31.05,7.30,0,333.93,366.10,29.0,26.0,0.208,1264148.8,1264148.8,27624,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429311,458304.00
05/09/2019 15:15,2,0.900,ACTIVE,213.96,345.36,60.038,1557429303,"201051344000868","174011545737251",31.07,8.50,0,333.63,365.80,28.4,25.5,0.208,1272710.9,1272710.9,51562,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429312,458305.00
05/09/2019 15:15,2,0.891,ACTIVE,214.41,347.16,60.017,1557429303,"201051344000576","174011545737251",31.09,8.50,0,334.84,367.30,28.0,25.1,0.212,1290625.4,1290625.4,23613,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429313,458306.00
05/09/2019 15:15,2,0.893,ACTIVE,213.96,345.66,59.996,1557429303,"201051344001158","174011545737251",30.85,7.70,0,335.44,366.70,27.9,25.0,0.212,1267345.3,1267345.3,19826,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429314,458307.00
05/09/2019 15:15,2,0.902,ACTIVE,213.51,345.36,60.028,1557429303,"201051344000917","174011545737251",30.87,9.30,0,333.93,365.80,28.2,25.3,0.208,1280645.3,1280645.3,27544,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429315,458308.00
05/09/2019 15:15,2,0.979,ACTIVE,213.51,342.35,60.006,1557429303,"201051344000417","174011545737251",20.08,7.70,0,332.13,357.98,19.9,17.3,0.137,1025909.6,1025909.6,27699,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429316,458309.00
05/09/2019 15:15,2,0.910,ACTIVE,213.51,345.66,60.006,1557429303,"201051344000685","174011545737251",31.33,7.70,0,333.03,367.30,28.9,26.0,0.221,1287067.7,1287067.7,27710,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429317,458310.00
05/09/2019 15:15,2,0.957,ACTIVE,213.74,345.36,60.001,1557429303,"201051344000651","174011545737251",30.65,7.70,0,333.93,367.00,29.8,26.8,0.221,1280130.2,1280130.2,27675,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429318,458311.00
05/09/2019 15:15,2,0.914,ACTIVE,213.51,344.76,60.006,1557429303,"201051344000594","174011545737251",30.83,9.30,0,333.63,367.30,28.6,25.7,0.203,1292277.1,1292277.1,51555,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429319,458312.00
05/09/2019 15:15,2,0.926,ACTIVE,214.19,346.26,60.033,1557429303,"201051344000469","174011545737251",30.49,7.70,0,334.24,366.70,28.6,25.7,0.221,1272369.0,1272369.0,19802,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429320,458313.00
05/09/2019 15:15,2,0.961,ACTIVE,213.51,345.66,60.012,1557429303,"201051344000585","174011545737251",30.89,8.00,0,333.93,366.10,30.1,27.2,0.221,1293599.9,1293599.9,27735,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429321,458314.00
05/09/2019 15:15,2,0.912,ACTIVE,214.64,346.56,60.012,1557429303,"201051344000853","174011545737251",30.81,8.00,0,336.34,368.20,28.5,25.6,0.212,1295733.8,1295733.8,19401,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429322,458315.00
05/09/2019 15:15,2,0.906,ACTIVE,213.29,344.76,60.001,1557429303,"201051344001145","174011545737251",31.09,7.30,0,334.54,366.70,28.6,25.7,0.212,1295312.0,1295312.0,27651,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429323,458316.00
05/09/2019 15:15,2,0.934,ACTIVE,213.51,347.76,60.001,1557429303,"201051344000438","174011545737251",31.65,8.00,0,333.93,370.00,30.0,27.0,0.217,1288458.7,1288458.7,27682,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429324,458317.00
05/09/2019 15:15,2,0.945,ACTIVE,213.06,343.85,60.017,1557429303,"201051344001135","174011545737251",31.03,9.00,0,333.03,366.10,29.7,26.8,0.221,1275300.5,1275300.5,27629,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429325,458318.00
05/09/2019 15:15,2,0.902,ACTIVE,214.19,345.36,60.017,1557429303,"201051344000983","174011545737251",30.59,9.30,0,334.84,366.10,28.0,25.1,0.208,1293706.9,1293706.9,19396,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429325,458319.00
05/09/2019 15:15,2,0.922,ACTIVE,213.74,344.15,60.006,1557429303,"201051344001203","174011545737251",31.07,8.50,0,333.93,367.00,29.1,26.1,0.221,1283027.3,1283027.3,27691,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429327,458320.00
05/09/2019 15:15,2,0.898,ACTIVE,213.29,344.45,60.012,1557429303,"201051344001230","174011545737251",31.31,7.70,0,331.53,365.80,28.6,25.6,0.212,1279054.2,1279054.2,27523,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429327,458321.00
05/09/2019 15:15,2,0.936,ACTIVE,213.06,344.76,60.012,1557429303,"201051344000646","174011545737251",31.19,7.70,0,332.43,367.30,29.6,26.6,0.225,1272743.3,1272743.3,27664,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429328,458322.00
05/09/2019 15:15,2,0.900,ACTIVE,214.19,344.76,60.001,1557429303,"201051344000867","174011545737251",31.03,10.30,0,334.54,367.90,28.4,25.5,0.203,1270841.6,1270841.6,51596,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429329,458323.00
05/09/2019 15:15,2,0.908,ACTIVE,214.41,347.76,60.001,1557429303,"201051344000633","174011545737251",30.89,9.30,0,334.84,367.90,28.4,25.5,0.217,1268218.9,1268218.9,51692,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429330,458324.00
05/09/2019 15:15,2,0.961,ACTIVE,213.06,344.15,60.017,1557429303,"201051344000955","174011545737251",31.15,8.50,0,332.13,367.00,30.3,27.3,0.234,1292929.0,1292929.0,27677,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429331,458325.00
05/09/2019 15:15,2,0.912,ACTIVE,213.96,345.06,59.996,1557429303,"201051344000648","174011545737251",30.81,8.00,0,334.84,365.80,28.6,25.6,0.208,1283314.0,1283314.0,51140,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429332,458326.00
05/09/2019 15:15,2,0.904,ACTIVE,214.41,345.96,60.043,1557429303,"201051344000645","174011545737251",30.71,9.70,0,335.74,366.40,28.1,25.2,0.203,1288309.2,1288309.2,51109,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429333,458327.00
05/09/2019 15:15,2,0.924,ACTIVE,213.96,345.66,59.969,1557429303,"201051344000569","174011545737251",31.03,8.00,0,335.14,366.40,29.1,26.1,0.212,1304583.5,1304583.5,19312,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429334,458328.00
05/09/2019 15:15,2,0.971,ACTIVE,214.41,349.86,59.980,1557429303,"179051228000119","174011545737251",31.03,11.30,0,336.04,371.21,30.6,27.6,0.221,91524.5,91524.5,19437,0,0,0,L,46974696,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557429335,458329.00
05/09/2019 15:30,2,0.938,ACTIVE,214.19,345.96,59.996,1557430204,"201051344000579","174011545737251",31.17,8.50,0,334.54,363.39,29.6,26.7,0.208,1304541.3,1304541.3,19762,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430205,458330.00
05/09/2019 15:30,2,0.936,ACTIVE,212.61,344.45,60.001,1557430204,"201051344001025","174011545737251",31.35,8.00,0,333.03,362.79,29.8,26.8,0.212,1287176.8,1287176.8,27692,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430206,458331.00
05/09/2019 15:30,2,0.924,ACTIVE,212.83,345.96,60.017,1557430204,"201051344001093","174011545737251",31.47,8.00,0,333.33,361.59,29.4,26.4,0.203,1270736.8,1270736.8,27738,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430207,458332.00
05/09/2019 15:30,2,0.896,ACTIVE,214.19,345.96,59.990,1557430204,"201051344000458","174011545737251",30.83,10.00,0,334.54,360.99,28.1,25.2,0.208,1287380.1,1287380.1,19519,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430208,458333.00
05/09/2019 15:30,2,0.961,ACTIVE,212.61,343.85,59.990,1557430204,"201051344000890","174011545737251",30.95,7.70,0,332.73,362.49,30.1,27.2,0.217,1285540.1,1285540.1,27651,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430208,458334.00
05/09/2019 15:30,2,0.928,ACTIVE,213.96,345.06,59.990,1557430204,"201051344000988","174011545737251",19.54,8.00,0,334.24,356.48,18.4,15.8,0.141,991225.3,991225.3,19852,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430209,458335.00
05/09/2019 15:30,2,0.924,ACTIVE,213.29,344.76,60.001,1557430204,"201051344000582","174011545737251",30.97,7.70,0,334.24,360.99,29.0,26.0,0.217,1264155.9,1264155.9,27625,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430210,458336.00
05/09/2019 15:30,2,0.918,ACTIVE,213.96,345.66,59.990,1557430204,"201051344000868","174011545737251",30.53,8.00,0,333.03,361.59,28.4,25.5,0.208,1272717.9,1272717.9,51563,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430211,458337.00
05/09/2019 15:30,2,0.898,ACTIVE,214.64,347.16,59.985,1557430204,"201051344000576","174011545737251",30.97,8.00,0,335.44,362.79,28.2,25.3,0.208,1290632.2,1290632.2,23614,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430212,458338.00
05/09/2019 15:30,2,0.900,ACTIVE,214.19,345.66,59.953,1557430204,"201051344001158","174011545737251",30.59,7.30,0,333.63,361.89,27.9,25.0,0.221,1267352.0,1267352.0,19827,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430213,458339.00
05/09/2019 15:30,2,0.896,ACTIVE,212.83,344.76,59.996,1557430204,"201051344000917","174011545737251",30.97,9.30,0,332.43,361.59,28.2,25.3,0.212,1280652.2,1280652.2,27545,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430214,458340.00
05/09/2019 15:30,2,0.988,ACTIVE,212.83,342.05,59.990,1557430204,"201051344000417","174011545737251",19.82,7.70,0,332.73,352.87,19.9,17.3,0.137,1025914.2,1025914.2,27700,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430215,458341.00
05/09/2019 15:30,2,0.922,ACTIVE,212.83,345.06,59.990,1557430204,"201051344000685","174011545737251",30.85,7.30,0,333.63,362.79,28.8,25.9,0.225,1287074.7,1287074.7,27711,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430216,458342.00
05/09/2019 15:30,2,0.955,ACTIVE,213.06,345.36,59.990,1557430204,"201051344000651","174011545737251",30.51,7.30,0,334.24,361.59,29.5,26.6,0.212,1280137.4,1280137.4,27676,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430217,458343.00
05/09/2019 15:30,2,0.898,ACTIVE,213.74,345.36,59.996,1557430204,"201051344000594","174011545737251",31.31,9.30,0,332.73,362.49,28.5,25.6,0.208,1292284.0,1292284.0,51556,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430218,458344.00
05/09/2019 15:30,2,0.908,ACTIVE,214.19,346.56,59.996,1557430204,"201051344000469","174011545737251",31.07,7.30,0,333.63,361.89,28.6,25.7,0.217,1272376.0,1272376.0,19803,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430219,458345.00
05/09/2019 15:30,2,0.953,ACTIVE,213.06,344.76,60.017,1557430204,"201051344000585","174011545737251",30.89,8.00,0,333.63,363.69,29.9,26.9,0.217,1293607.2,1293607.2,27736,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430220,458346.00
05/09/2019 15:30,2,0.904,ACTIVE,214.64,347.16,59.985,1557430204,"201051344000853","174011545737251",30.79,8.00,0,335.74,363.09,28.2,25.3,0.212,1295740.7,1295740.7,19402,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430221,458347.00
05/09/2019 15:30,2,0.889,ACTIVE,212.83,344.15,59.996,1557430204,"201051344001145","174011545737251",31.19,7.00,0,333.63,362.19,28.1,25.2,0.208,1295318.9,1295318.9,27652,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430222,458348.00
05/09/2019 15:30,2,0.943,ACTIVE,212.83,344.45,59.985,1557430204,"201051344000438","174011545737251",31.11,8.00,0,333.63,366.40,29.7,26.8,0.217,1288466.0,1288466.0,27683,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430223,458349.00
05/09/2019 15:30,2,0.928,ACTIVE,212.38,342.95,60.017,1557430204,"201051344001135","174011545737251",31.15,8.50,0,332.13,362.19,29.3,26.4,0.212,1275307.7,1275307.7,27630,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430224,458350.00
05/09/2019 15:30,2,0.885,ACTIVE,214.19,345.96,59.990,1557430204,"201051344000983","174011545737251",30.89,9.00,0,334.54,361.89,27.8,24.9,0.212,1293713.6,1293713.6,19397,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430225,458351.00
05/09/2019 15:30,2,0.908,ACTIVE,212.83,344.45,59.990,1557430204,"201051344001203","174011545737251",30.99,8.00,0,333.63,363.99,28.5,25.6,0.221,1283034.4,1283034.4,27692,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430225,458352.00
05/09/2019 15:30,2,0.895,ACTIVE,212.61,343.25,59.990,1557430204,"201051344001230","174011545737251",30.83,7.30,0,332.73,361.89,27.9,25.1,0.212,1279061.1,1279061.1,27524,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430227,458353.00
05/09/2019 15:30,2,0.922,ACTIVE,212.38,343.85,60.012,1557430204,"201051344000646","174011545737251",31.05,7.00,0,331.53,361.89,29.1,26.1,0.217,1272750.4,1272750.4,27665,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430227,458354.00
05/09/2019 15:30,2,0.891,ACTIVE,214.19,345.36,60.001,1557430204,"201051344000867","174011545737251",30.77,10.30,0,334.54,360.99,27.8,24.9,0.203,1270848.4,1270848.4,51597,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430228,458355.00
05/09/2019 15:30,2,0.883,ACTIVE,214.41,347.46,59.996,1557430204,"201051344000633","174011545737251",31.17,9.00,0,333.33,363.69,27.9,25.0,0.212,1268225.8,1268225.8,51693,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430229,458356.00
05/09/2019 15:30,2,0.930,ACTIVE,212.38,345.96,59.985,1557430204,"201051344000955","174011545737251",31.45,8.00,0,331.53,363.39,29.6,26.7,0.221,1292936.3,1292936.3,27678,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430230,458357.00
05/09/2019 15:30,2,0.889,ACTIVE,214.19,345.06,59.996,1557430204,"201051344000648","174011545737251",30.95,7.70,0,334.54,361.59,27.9,25.0,0.203,1283320.9,1283320.9,51141,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430231,458358.00
05/09/2019 15:30,2,0.885,ACTIVE,214.41,346.56,59.996,1557430204,"201051344000645","174011545737251",30.63,9.30,0,335.14,361.89,27.4,24.6,0.203,1288315.9,1288315.9,51110,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430232,458359.00
05/09/2019 15:30,2,0.895,ACTIVE,214.19,345.66,59.990,1557430204,"201051344000569","174011545737251",31.15,8.00,0,334.84,362.49,28.2,25.3,0.203,1304590.5,1304590.5,19313,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430233,458360.00
05/09/2019 15:30,2,0.945,ACTIVE,214.41,349.26,60.028,1557430204,"179051228000119","174011545737251",31.01,11.00,0,335.44,367.30,29.7,26.8,0.208,91531.8,91531.8,19438,0,0,0,L,46974696,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557430234,458361.00
