ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 15:45,2,1.285,ACTIVE,213.74,348.66,60.022,1557431104,"201051344000579","174011545737251",31.29,8.50,0,335.14,366.40,40.8,37.4,0.314,1304548.3,1304548.3,19763,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431105,458362.00
05/09/2019 15:45,2,1.322,ACTIVE,213.29,347.76,60.022,1557431104,"201051344001025","174011545737251",31.17,8.00,0,333.93,367.00,41.8,38.4,0.318,1287183.9,1287183.9,27693,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431106,458363.00
05/09/2019 15:45,2,1.297,ACTIVE,213.29,349.26,60.028,1557431104,"201051344001093","174011545737251",31.15,7.70,0,333.33,367.00,41.0,37.6,0.305,1270743.8,1270743.8,27739,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431107,458364.00
05/09/2019 15:45,2,1.258,ACTIVE,213.74,348.06,60.022,1557431104,"201051344000458","174011545737251",30.97,9.70,0,335.44,365.19,39.5,36.2,0.309,1287386.8,1287386.8,19520,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431108,458365.00
05/09/2019 15:45,2,1.332,ACTIVE,213.06,347.76,60.033,1557431104,"201051344000890","174011545737251",31.09,7.30,0,332.43,367.30,42.0,38.6,0.314,1285547.3,1285547.3,27652,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431109,458366.00
05/09/2019 15:45,2,1.268,ACTIVE,213.74,346.86,60.028,1557431104,"201051344000988","174011545737251",20.40,8.00,0,334.54,357.98,26.2,23.4,0.208,991229.5,991229.5,19853,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431110,458367.00
05/09/2019 15:45,2,1.289,ACTIVE,213.96,349.26,59.980,1557431104,"201051344000582","174011545737251",31.23,7.30,0,333.63,365.49,40.9,37.5,0.314,1264162.8,1264162.8,27626,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431111,458368.00
05/09/2019 15:45,2,1.275,ACTIVE,213.51,348.66,60.033,1557431104,"201051344000868","174011545737251",31.15,8.00,0,333.33,364.59,40.3,37.0,0.318,1272724.7,1272724.7,51564,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431112,458369.00
05/09/2019 15:45,2,1.227,ACTIVE,214.19,354.07,60.065,1557431104,"201051344000576","174011545737251",31.99,8.00,0,335.74,367.60,39.7,36.4,0.314,1290639.0,1290639.0,23615,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431113,458370.00
05/09/2019 15:45,2,1.266,ACTIVE,213.96,348.66,60.022,1557431104,"201051344001158","174011545737251",31.05,7.70,0,334.54,365.19,39.8,36.5,0.309,1267358.7,1267358.7,19828,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431114,458371.00
05/09/2019 15:45,2,1.254,ACTIVE,213.29,349.86,60.022,1557431104,"201051344000917","174011545737251",31.51,9.30,0,331.83,365.49,40.0,36.7,0.314,1280658.9,1280658.9,27546,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431115,458372.00
05/09/2019 15:45,2,1.359,ACTIVE,213.29,345.06,60.043,1557431104,"201051344000417","174011545737251",20.38,7.30,0,332.43,355.88,28.0,25.1,0.208,1025918.8,1025918.8,27701,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431116,458373.00
05/09/2019 15:45,2,1.293,ACTIVE,213.51,350.17,59.996,1557431104,"201051344000685","174011545737251",31.41,7.30,0,333.63,367.30,41.1,37.8,0.340,1287081.6,1287081.6,27712,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431116,458374.00
05/09/2019 15:45,2,1.340,ACTIVE,213.51,349.26,60.028,1557431104,"201051344000651","174011545737251",31.13,7.30,0,333.63,366.40,42.3,38.9,0.331,1280144.5,1280144.5,27677,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431117,458375.00
05/09/2019 15:45,2,1.287,ACTIVE,213.29,348.66,60.033,1557431104,"201051344000594","174011545737251",31.27,9.00,0,333.33,367.00,40.8,37.4,0.314,1292290.8,1292290.8,51557,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431118,458376.00
05/09/2019 15:45,2,1.299,ACTIVE,213.51,348.96,60.059,1557431104,"201051344000469","174011545737251",30.99,7.30,0,333.63,365.19,40.8,37.5,0.327,1272382.8,1272382.8,19804,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431119,458377.00
05/09/2019 15:45,2,1.342,ACTIVE,213.51,350.47,60.022,1557431104,"201051344000585","174011545737251",31.51,7.70,0,333.03,367.60,42.8,39.4,0.331,1293614.4,1293614.4,27737,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431120,458378.00
05/09/2019 15:45,2,1.303,ACTIVE,214.41,351.37,60.028,1557431104,"201051344000853","174011545737251",31.09,7.30,0,335.44,367.30,41.0,37.7,0.314,1295747.5,1295747.5,19403,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431121,458379.00
05/09/2019 15:45,2,1.291,ACTIVE,213.29,349.26,60.033,1557431104,"201051344001145","174011545737251",31.31,7.00,0,333.63,366.10,41.0,37.6,0.327,1295325.6,1295325.6,27653,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431122,458380.00
05/09/2019 15:45,2,1.352,ACTIVE,213.29,348.66,60.038,1557431104,"201051344000438","174011545737251",31.31,7.70,0,333.63,370.30,42.9,39.5,0.327,1288473.1,1288473.1,27684,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431123,458381.00
05/09/2019 15:45,2,1.344,ACTIVE,213.06,348.96,60.054,1557431104,"201051344001135","174011545737251",31.37,8.50,0,332.13,366.70,42.7,39.3,0.331,1275314.8,1275314.8,27631,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431124,458382.00
05/09/2019 15:45,2,1.281,ACTIVE,213.74,349.26,60.054,1557431104,"201051344000983","174011545737251",31.27,8.50,0,334.84,367.60,40.6,37.3,0.331,1293720.3,1293720.3,19398,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431125,458383.00
05/09/2019 15:45,2,1.340,ACTIVE,213.51,349.26,60.028,1557431104,"201051344001203","174011545737251",31.05,8.00,0,333.63,367.30,42.2,38.8,0.336,1283041.3,1283041.3,27693,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431126,458384.00
05/09/2019 15:45,2,1.314,ACTIVE,213.06,347.46,60.033,1557431104,"201051344001230","174011545737251",31.15,7.30,0,331.53,365.80,41.5,38.1,0.327,1279067.9,1279067.9,27525,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431127,458385.00
05/09/2019 15:45,2,1.357,ACTIVE,212.61,349.26,60.028,1557431104,"201051344000646","174011545737251",31.17,7.30,0,332.13,366.70,42.9,39.5,0.336,1272757.5,1272757.5,27666,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431128,458386.00
05/09/2019 15:45,2,1.305,ACTIVE,213.96,348.66,60.017,1557431104,"201051344000867","174011545737251",31.23,10.30,0,334.84,365.19,41.3,38.0,0.314,1270855.1,1270855.1,51598,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431129,458387.00
05/09/2019 15:45,2,1.307,ACTIVE,214.19,351.07,60.038,1557431104,"201051344000633","174011545737251",31.35,8.50,0,333.63,367.60,41.5,38.2,0.336,1268232.6,1268232.6,51694,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431129,458388.00
05/09/2019 15:45,2,1.373,ACTIVE,212.83,350.77,60.038,1557431104,"201051344000955","174011545737251",31.49,8.00,0,333.33,368.80,43.8,40.3,0.349,1292943.5,1292943.5,27679,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431131,458389.00
05/09/2019 15:45,2,1.301,ACTIVE,213.74,348.96,60.038,1557431104,"201051344000648","174011545737251",31.47,7.30,0,334.84,366.10,41.5,38.1,0.323,1283327.7,1283327.7,51142,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431132,458390.00
05/09/2019 15:45,2,1.301,ACTIVE,214.41,349.86,60.049,1557431104,"201051344000645","174011545737251",31.43,9.00,0,335.44,366.40,41.4,38.0,0.331,1288322.6,1288322.6,51111,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431133,458391.00
05/09/2019 15:45,2,1.346,ACTIVE,213.96,349.86,60.028,1557431104,"201051344000569","174011545737251",31.23,7.70,0,334.84,366.70,42.6,39.2,0.336,1304597.4,1304597.4,19314,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431134,458392.00
05/09/2019 15:45,2,1.385,ACTIVE,214.41,354.37,60.033,1557431104,"179051228000119","174011545737251",31.41,10.70,0,335.74,370.60,44.1,40.7,0.345,91539.1,91539.1,19439,0,0,0,L,46974696,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557431134,458393.00
05/09/2019 16:00,2,0.887,ACTIVE,213.74,344.15,60.043,1557432004,"201051344000579","174011545737251",30.93,8.50,0,334.84,370.60,27.8,24.9,0.194,1304556.6,1304556.6,19764,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432005,458394.00
05/09/2019 16:00,2,0.889,ACTIVE,212.83,344.15,60.017,1557432004,"201051344001025","174011545737251",31.05,8.00,0,333.63,373.61,28.0,25.1,0.203,1287192.4,1287192.4,27694,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432006,458395.00
05/09/2019 16:00,2,0.865,ACTIVE,212.83,345.96,60.033,1557432004,"201051344001093","174011545737251",31.51,8.00,0,333.33,372.11,27.6,24.8,0.186,1270752.2,1270752.2,27740,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432007,458396.00
05/09/2019 16:00,2,0.850,ACTIVE,213.51,344.45,60.054,1557432004,"201051344000458","174011545737251",30.75,9.70,0,334.54,368.50,26.5,23.7,0.194,1287394.7,1287394.7,19521,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432008,458397.00
05/09/2019 16:00,2,0.900,ACTIVE,212.61,343.55,60.017,1557432004,"201051344000890","174011545737251",31.05,7.30,0,333.33,371.21,28.4,25.4,0.194,1285555.9,1285555.9,27653,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432009,458398.00
05/09/2019 16:00,2,0.850,ACTIVE,213.74,343.85,60.054,1557432004,"201051344000988","174011545737251",20.00,7.70,0,333.93,360.99,17.2,14.7,0.137,991234.6,991234.6,19854,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432010,458399.00
05/09/2019 16:00,2,0.861,ACTIVE,213.29,345.06,60.049,1557432004,"201051344000582","174011545737251",31.03,7.30,0,334.54,371.21,27.1,24.2,0.194,1264171.1,1264171.1,27627,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432011,458400.00
05/09/2019 16:00,2,0.863,ACTIVE,213.29,344.15,60.033,1557432004,"201051344000868","174011545737251",30.42,8.00,0,333.63,369.70,26.6,23.8,0.194,1272732.8,1272732.8,51565,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432012,458401.00
05/09/2019 16:00,2,0.854,ACTIVE,213.96,345.36,60.038,1557432004,"201051344000576","174011545737251",30.53,7.70,0,334.84,370.00,26.4,23.5,0.190,1290647.0,1290647.0,23616,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432013,458402.00
05/09/2019 16:00,2,0.844,ACTIVE,213.74,344.76,60.049,1557432004,"201051344001158","174011545737251",30.16,7.30,0,334.24,370.30,25.9,23.0,0.194,1267366.7,1267366.7,19829,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432014,458403.00
05/09/2019 16:00,2,0.834,ACTIVE,213.06,344.76,60.049,1557432004,"201051344000917","174011545737251",30.81,9.00,0,334.24,371.21,26.1,23.2,0.190,1280666.9,1280666.9,27547,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432014,458404.00
05/09/2019 16:00,2,0.904,ACTIVE,212.83,342.05,60.038,1557432004,"201051344000417","174011545737251",20.18,7.00,0,333.93,358.88,18.5,16.0,0.124,1025924.3,1025924.3,27702,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432015,458405.00
05/09/2019 16:00,2,0.846,ACTIVE,213.06,345.06,60.043,1557432004,"201051344000685","174011545737251",31.11,7.30,0,333.63,370.30,26.7,23.8,0.203,1287089.8,1287089.8,27713,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432017,458406.00
05/09/2019 16:00,2,0.857,ACTIVE,213.06,345.06,60.070,1557432004,"201051344000651","174011545737251",31.41,7.00,0,334.54,371.21,27.4,24.5,0.199,1280153.0,1280153.0,27678,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432017,458407.00
05/09/2019 16:00,2,0.844,ACTIVE,213.29,343.55,60.049,1557432004,"201051344000594","174011545737251",30.83,9.00,0,332.73,370.90,26.4,23.6,0.194,1292298.9,1292298.9,51558,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432018,458408.00
05/09/2019 16:00,2,0.846,ACTIVE,213.74,344.76,60.043,1557432004,"201051344000469","174011545737251",30.75,7.30,0,332.13,371.21,26.4,23.6,0.194,1272390.9,1272390.9,19805,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432019,458409.00
05/09/2019 16:00,2,0.875,ACTIVE,213.06,345.36,60.038,1557432004,"201051344000585","174011545737251",30.97,7.70,0,332.73,372.71,27.5,24.6,0.199,1293622.9,1293622.9,27738,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432020,458410.00
05/09/2019 16:00,2,0.842,ACTIVE,214.19,346.56,60.017,1557432004,"201051344000853","174011545737251",30.57,7.30,0,335.74,370.60,26.1,23.3,0.186,1295755.5,1295755.5,19404,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432021,458411.00
05/09/2019 16:00,2,0.826,ACTIVE,213.29,344.76,60.038,1557432004,"201051344001145","174011545737251",30.85,6.70,0,333.63,371.51,25.9,23.0,0.190,1295333.7,1295333.7,27654,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432022,458412.00
05/09/2019 16:00,2,0.861,ACTIVE,212.83,345.66,60.038,1557432004,"201051344000438","174011545737251",31.41,7.30,0,334.54,373.31,27.4,24.6,0.194,1288481.6,1288481.6,27685,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432023,458413.00
05/09/2019 16:00,2,0.867,ACTIVE,212.61,343.55,60.038,1557432004,"201051344001135","174011545737251",30.73,8.00,0,333.63,372.41,27.0,24.2,0.199,1275323.2,1275323.2,27632,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432024,458414.00
05/09/2019 16:00,2,0.812,ACTIVE,213.74,344.15,60.043,1557432004,"201051344000983","174011545737251",31.09,8.00,0,333.93,371.21,25.6,22.8,0.190,1293728.2,1293728.2,19399,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432025,458415.00
05/09/2019 16:00,2,0.838,ACTIVE,212.83,344.45,60.043,1557432004,"201051344001203","174011545737251",30.87,8.00,0,333.93,371.81,26.3,23.4,0.194,1283049.5,1283049.5,27694,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432026,458416.00
05/09/2019 16:00,2,0.828,ACTIVE,212.61,343.25,60.049,1557432004,"201051344001230","174011545737251",30.77,7.30,0,331.83,371.51,25.8,23.0,0.190,1279075.9,1279075.9,27526,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432027,458417.00
05/09/2019 16:00,2,0.842,ACTIVE,212.61,344.45,60.043,1557432004,"201051344000646","174011545737251",31.29,7.00,0,332.43,370.60,26.7,23.9,0.190,1272765.8,1272765.8,27667,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432028,458418.00
05/09/2019 16:00,2,0.818,ACTIVE,213.74,343.55,60.070,1557432004,"201051344000867","174011545737251",30.87,10.00,0,333.33,368.80,25.6,22.8,0.186,1270863.1,1270863.1,51599,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432029,458419.00
05/09/2019 16:00,2,0.822,ACTIVE,214.19,346.56,60.043,1557432004,"201051344000633","174011545737251",31.01,8.50,0,334.24,371.51,25.9,23.1,0.194,1268240.6,1268240.6,51695,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432029,458420.00
05/09/2019 16:00,2,0.883,ACTIVE,212.38,344.15,60.043,1557432004,"201051344000955","174011545737251",30.91,7.70,0,332.73,372.41,27.7,24.8,0.203,1292951.9,1292951.9,27680,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432030,458421.00
05/09/2019 16:00,2,0.838,ACTIVE,213.51,344.45,60.038,1557432004,"201051344000648","174011545737251",30.59,7.30,0,334.84,370.00,25.9,23.1,0.186,1283335.6,1283335.6,51143,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432031,458422.00
05/09/2019 16:00,2,0.826,ACTIVE,213.96,344.76,60.038,1557432004,"201051344000645","174011545737251",30.57,8.50,0,334.84,370.00,25.6,22.8,0.186,1288330.5,1288330.5,51112,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432032,458423.00
05/09/2019 16:00,2,0.850,ACTIVE,213.51,344.15,60.043,1557432004,"201051344000569","174011545737251",30.69,7.30,0,333.63,371.21,26.4,23.6,0.190,1304605.5,1304605.5,19315,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432033,458424.00
05/09/2019 16:00,2,0.896,ACTIVE,213.74,347.76,60.038,1557432004,"179051228000119","174011545737251",30.81,10.30,0,336.04,374.81,28.0,25.1,0.190,91547.6,91547.6,19440,0,0,0,L,46974696,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432034,458425.00
05/09/2019 16:15,2,0.797,ACTIVE,213.51,343.85,60.017,1557432905,"201051344000579","174011545737251",31.13,8.00,0,334.54,357.08,25.2,22.4,0.172,1304562.1,1304562.1,19765,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432906,458426.00
05/09/2019 16:15,2,0.801,ACTIVE,213.29,343.25,59.938,1557432905,"201051344001025","174011545737251",31.13,7.30,0,333.63,358.28,25.3,22.5,0.172,1287197.8,1287197.8,27695,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432907,458427.00
05/09/2019 16:15,2,0.793,ACTIVE,213.51,344.45,60.006,1557432905,"201051344001093","174011545737251",31.35,7.70,0,333.63,356.78,25.2,22.4,0.164,1270757.7,1270757.7,27741,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432908,458428.00
05/09/2019 16:15,2,0.777,ACTIVE,213.29,343.25,59.938,1557432905,"201051344000458","174011545737251",30.47,9.30,0,333.33,356.48,24.1,21.3,0.177,1287399.9,1287399.9,19522,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432909,458429.00
05/09/2019 16:15,2,0.832,ACTIVE,213.29,343.85,60.001,1557432905,"201051344000890","174011545737251",30.55,7.30,0,332.73,357.38,25.8,23.0,0.177,1285561.5,1285561.5,27654,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432910,458430.00
05/09/2019 16:15,2,0.777,ACTIVE,213.29,343.25,59.980,1557432905,"201051344000988","174011545737251",19.86,7.30,0,333.33,353.77,15.7,13.2,0.106,991237.7,991237.7,19855,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432911,458431.00
05/09/2019 16:15,2,0.801,ACTIVE,213.96,344.76,59.980,1557432905,"201051344000582","174011545737251",30.55,7.00,0,334.54,357.98,24.9,22.1,0.177,1264176.4,1264176.4,27628,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432912,458432.00
05/09/2019 16:15,2,0.785,ACTIVE,213.29,343.55,59.990,1557432905,"201051344000868","174011545737251",30.65,7.30,0,331.83,357.08,24.4,21.6,0.177,1272738.0,1272738.0,51566,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432913,458433.00
05/09/2019 16:15,2,0.770,ACTIVE,213.96,345.06,59.985,1557432905,"201051344000576","174011545737251",31.15,7.30,0,333.63,357.38,24.3,21.5,0.172,1290652.1,1290652.1,23617,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432914,458434.00
05/09/2019 16:15,2,0.762,ACTIVE,213.51,343.85,59.980,1557432905,"201051344001158","174011545737251",30.83,7.00,0,333.63,356.78,23.8,21.0,0.177,1267371.7,1267371.7,19830,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432915,458435.00
05/09/2019 16:15,2,0.764,ACTIVE,213.51,345.06,59.948,1557432905,"201051344000917","174011545737251",30.99,8.50,0,332.73,356.78,24.0,21.2,0.168,1280672.0,1280672.0,27548,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432916,458436.00
05/09/2019 16:15,2,0.850,ACTIVE,213.74,342.65,59.990,1557432905,"201051344000417","174011545737251",20.00,7.00,0,333.33,351.67,17.2,14.7,0.110,1025927.8,1025927.8,27703,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432917,458437.00
05/09/2019 16:15,2,0.785,ACTIVE,213.74,345.36,59.990,1557432905,"201051344000685","174011545737251",31.03,7.00,0,333.93,357.68,24.7,21.9,0.186,1287095.1,1287095.1,27714,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432918,458438.00
05/09/2019 16:15,2,0.822,ACTIVE,213.74,345.06,59.996,1557432905,"201051344000651","174011545737251",30.57,7.00,0,334.24,357.38,25.5,22.7,0.181,1280158.4,1280158.4,27679,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432919,458439.00
05/09/2019 16:15,2,0.787,ACTIVE,213.06,343.85,59.953,1557432905,"201051344000594","174011545737251",30.89,8.00,0,332.13,355.88,24.7,21.9,0.172,1292304.2,1292304.2,51559,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432919,458440.00
05/09/2019 16:15,2,0.795,ACTIVE,213.74,344.45,59.996,1557432905,"201051344000469","174011545737251",30.87,6.70,0,333.03,357.08,24.9,22.1,0.177,1272396.2,1272396.2,19806,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432920,458441.00
05/09/2019 16:15,2,0.820,ACTIVE,213.74,345.36,59.996,1557432905,"201051344000585","174011545737251",31.15,7.70,0,333.33,357.68,25.9,23.0,0.186,1293628.4,1293628.4,27739,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432921,458442.00
05/09/2019 16:15,2,0.781,ACTIVE,213.96,345.66,59.996,1557432905,"201051344000853","174011545737251",30.87,7.30,0,335.44,358.58,24.4,21.7,0.172,1295760.7,1295760.7,19405,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432922,458443.00
05/09/2019 16:15,2,0.785,ACTIVE,213.51,343.85,59.996,1557432905,"201051344001145","174011545737251",30.61,6.70,0,334.84,357.38,24.4,21.6,0.177,1295338.8,1295338.8,27655,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432923,458444.00
05/09/2019 16:15,2,0.812,ACTIVE,213.51,344.76,59.996,1557432905,"201051344000438","174011545737251",31.39,7.30,0,333.03,359.18,25.9,23.1,0.177,1288487.1,1288487.1,27686,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432924,458445.00
05/09/2019 16:15,2,0.809,ACTIVE,213.29,343.25,60.006,1557432905,"201051344001135","174011545737251",31.11,7.70,0,333.03,357.08,25.5,22.7,0.181,1275328.6,1275328.6,27633,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432925,458446.00
05/09/2019 16:15,2,0.775,ACTIVE,213.29,343.55,60.028,1557432905,"201051344000983","174011545737251",30.81,7.70,0,333.93,356.48,24.2,21.5,0.181,1293733.3,1293733.3,19400,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432926,458447.00
05/09/2019 16:15,2,0.861,ACTIVE,213.51,344.76,59.996,1557432905,"201051344001203","174011545737251",18.49,7.70,0,334.54,357.08,16.2,13.7,0.137,1283054.7,1283054.7,27695,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432927,458448.00
05/09/2019 16:15,2,0.779,ACTIVE,213.29,343.85,60.006,1557432905,"201051344001230","174011545737251",30.93,6.70,0,332.73,357.38,24.4,21.7,0.177,1279081.1,1279081.1,27527,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432928,458449.00
05/09/2019 16:15,2,0.818,ACTIVE,213.29,344.15,60.038,1557432905,"201051344000646","174011545737251",30.67,7.00,0,333.03,357.38,25.4,22.6,0.186,1272771.2,1272771.2,27668,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432929,458450.00
05/09/2019 16:15,2,0.783,ACTIVE,213.51,343.25,60.049,1557432905,"201051344000867","174011545737251",30.93,9.70,0,333.33,356.48,24.6,21.8,0.172,1270868.2,1270868.2,51600,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432930,458451.00
05/09/2019 16:15,2,0.797,ACTIVE,213.96,345.96,60.028,1557432905,"201051344000633","174011545737251",30.73,8.00,0,333.93,358.28,24.8,22.0,0.181,1268245.7,1268245.7,51696,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432931,458452.00
05/09/2019 16:15,2,0.832,ACTIVE,213.06,344.45,59.996,1557432905,"201051344000955","174011545737251",31.31,7.30,0,333.03,357.08,26.4,23.6,0.190,1292957.5,1292957.5,27681,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432932,458453.00
05/09/2019 16:15,2,0.799,ACTIVE,213.51,344.15,60.001,1557432905,"201051344000648","174011545737251",30.85,7.00,0,333.93,356.48,25.0,22.2,0.177,1283340.8,1283340.8,51144,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432933,458454.00
05/09/2019 16:15,2,0.801,ACTIVE,213.51,344.76,60.001,1557432905,"201051344000645","174011545737251",30.30,8.00,0,334.84,356.18,24.6,21.9,0.177,1288335.6,1288335.6,51113,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432934,458455.00
05/09/2019 16:15,2,0.811,ACTIVE,213.29,343.85,59.959,1557432905,"201051344000569","174011545737251",31.03,7.00,0,333.63,356.78,25.5,22.7,0.181,1304610.7,1304610.7,19316,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432935,458456.00
05/09/2019 16:15,2,0.883,ACTIVE,213.51,347.46,59.996,1557432905,"179051228000119","174011545737251",29.54,10.00,0,334.84,360.69,26.4,23.6,0.150,91553.2,91553.2,19441,0,0,0,L,46974696,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557432935,458457.00
05/09/2019 16:30,2,0.889,ACTIVE,213.51,344.45,60.006,1557433804,"201051344000579","174011545737251",30.99,8.00,0,333.33,357.98,27.9,25.0,0.199,1304568.2,1304568.2,19766,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433806,458458.00
05/09/2019 16:30,2,0.906,ACTIVE,213.29,344.45,59.990,1557433804,"201051344001025","174011545737251",30.69,7.30,0,334.24,358.58,28.2,25.3,0.199,1287204.0,1287204.0,27696,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433806,458459.00
05/09/2019 16:30,2,0.885,ACTIVE,213.51,344.76,60.006,1557433804,"201051344001093","174011545737251",31.27,7.70,0,333.93,357.68,28.0,25.1,0.190,1270763.8,1270763.8,27742,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433807,458460.00
05/09/2019 16:30,2,0.848,ACTIVE,213.29,343.55,60.006,1557433804,"201051344000458","174011545737251",31.03,9.00,0,333.93,356.18,26.6,23.8,0.194,1287405.7,1287405.7,19523,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433808,458461.00
05/09/2019 16:30,2,0.922,ACTIVE,213.29,344.15,60.001,1557433804,"201051344000890","174011545737251",30.69,7.00,0,333.33,357.68,28.7,25.8,0.203,1285567.8,1285567.8,27655,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433809,458462.00
05/09/2019 16:30,2,0.857,ACTIVE,213.29,343.55,60.006,1557433804,"201051344000988","174011545737251",20.08,7.30,0,333.33,352.87,17.5,14.9,0.128,991241.4,991241.4,19856,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433810,458463.00
05/09/2019 16:30,2,0.895,ACTIVE,213.74,345.96,59.996,1557433804,"201051344000582","174011545737251",30.47,7.00,0,334.24,358.58,27.6,24.7,0.199,1264182.5,1264182.5,27629,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433811,458464.00
05/09/2019 16:30,2,0.869,ACTIVE,213.51,343.85,60.038,1557433804,"201051344000868","174011545737251",30.79,7.70,0,333.63,357.08,27.1,24.3,0.203,1272743.9,1272743.9,51567,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433812,458465.00
05/09/2019 16:30,2,0.869,ACTIVE,213.96,345.96,59.985,1557433804,"201051344000576","174011545737251",30.59,7.30,0,334.84,357.68,26.9,24.1,0.199,1290658.0,1290658.0,23618,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433813,458466.00
05/09/2019 16:30,2,0.850,ACTIVE,213.51,344.45,60.022,1557433804,"201051344001158","174011545737251",30.85,7.00,0,332.73,357.98,26.6,23.8,0.203,1267377.5,1267377.5,19831,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433814,458467.00
05/09/2019 16:30,2,0.863,ACTIVE,213.51,345.96,59.985,1557433804,"201051344000917","174011545737251",30.75,8.50,0,334.24,357.98,26.9,24.0,0.203,1280677.8,1280677.8,27549,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433815,458468.00
05/09/2019 16:30,2,0.941,ACTIVE,213.51,342.95,60.001,1557433804,"201051344000417","174011545737251",20.04,7.00,0,333.93,351.67,19.1,16.5,0.128,1025931.8,1025931.8,27704,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433816,458469.00
05/09/2019 16:30,2,0.873,ACTIVE,213.51,345.96,60.001,1557433804,"201051344000685","174011545737251",31.19,7.00,0,334.54,357.98,27.6,24.7,0.212,1287101.1,1287101.1,27715,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433817,458470.00
05/09/2019 16:30,2,0.904,ACTIVE,213.51,345.96,60.001,1557433804,"201051344000651","174011545737251",30.95,7.00,0,334.54,359.78,28.4,25.5,0.203,1280164.6,1280164.6,27680,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433818,458471.00
05/09/2019 16:30,2,0.867,ACTIVE,213.29,343.85,59.985,1557433804,"201051344000594","174011545737251",31.15,8.00,0,331.83,358.28,27.4,24.5,0.194,1292310.1,1292310.1,51560,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433818,458472.00
05/09/2019 16:30,2,0.869,ACTIVE,213.74,345.36,60.028,1557433804,"201051344000469","174011545737251",31.13,7.00,0,333.63,359.18,27.4,24.6,0.203,1272402.1,1272402.1,19807,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433819,458473.00
05/09/2019 16:30,2,0.916,ACTIVE,213.51,346.26,59.996,1557433804,"201051344000585","174011545737251",30.83,7.30,0,334.54,359.78,28.6,25.7,0.203,1293634.6,1293634.6,27740,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433820,458474.00
05/09/2019 16:30,2,0.867,ACTIVE,214.19,345.66,59.990,1557433804,"201051344000853","174011545737251",30.83,7.00,0,335.74,358.28,27.1,24.2,0.194,1295766.6,1295766.6,19406,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433821,458475.00
05/09/2019 16:30,2,0.852,ACTIVE,213.51,345.36,60.022,1557433804,"201051344001145","174011545737251",31.31,6.70,0,334.84,359.18,27.1,24.2,0.199,1295344.7,1295344.7,27656,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433822,458476.00
05/09/2019 16:30,2,0.896,ACTIVE,213.51,345.96,60.006,1557433804,"201051344000438","174011545737251",31.47,7.30,0,334.54,361.89,28.6,25.7,0.203,1288493.3,1288493.3,27687,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433823,458477.00
05/09/2019 16:30,2,0.900,ACTIVE,213.06,344.45,59.990,1557433804,"201051344001135","174011545737251",30.89,7.70,0,333.03,357.38,28.2,25.3,0.203,1275334.8,1275334.8,27634,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433824,458478.00
05/09/2019 16:30,2,0.840,ACTIVE,213.51,343.85,59.996,1557433804,"201051344000983","174011545737251",31.33,7.70,0,332.43,358.58,26.6,23.8,0.203,1293739.1,1293739.1,19401,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433825,458479.00
05/09/2019 16:30,2,0.877,ACTIVE,213.51,345.06,60.001,1557433804,"201051344001203","174011545737251",30.91,7.70,0,334.24,358.58,27.5,24.6,0.212,1283060.7,1283060.7,27696,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433826,458480.00
05/09/2019 16:30,2,0.857,ACTIVE,213.29,344.45,59.980,1557433804,"201051344001230","174011545737251",31.01,7.00,0,332.73,356.48,27.0,24.1,0.199,1279086.9,1279086.9,27528,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433827,458481.00
05/09/2019 16:30,2,0.891,ACTIVE,213.06,345.36,59.996,1557433804,"201051344000646","174011545737251",30.97,7.00,0,333.03,359.48,28.0,25.1,0.212,1272777.2,1272777.2,27669,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433828,458482.00
05/09/2019 16:30,2,0.857,ACTIVE,213.74,343.55,59.990,1557433804,"201051344000867","174011545737251",30.93,9.30,0,333.63,356.18,26.9,24.0,0.190,1270874.0,1270874.0,51601,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433829,458483.00
05/09/2019 16:30,2,0.869,ACTIVE,213.96,345.96,60.022,1557433804,"201051344000633","174011545737251",30.69,8.00,0,333.63,358.88,27.1,24.2,0.199,1268251.6,1268251.6,51697,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433830,458484.00
05/09/2019 16:30,2,0.900,ACTIVE,213.06,345.66,59.985,1557433804,"201051344000955","174011545737251",31.43,7.30,0,333.93,360.69,28.7,25.8,0.212,1292963.7,1292963.7,27682,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433830,458485.00
05/09/2019 16:30,2,0.865,ACTIVE,213.51,344.45,59.959,1557433804,"201051344000648","174011545737251",31.07,7.00,0,333.63,357.08,27.2,24.4,0.194,1283346.7,1283346.7,51145,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433831,458486.00
05/09/2019 16:30,2,0.867,ACTIVE,213.96,344.45,59.996,1557433804,"201051344000645","174011545737251",30.51,8.00,0,334.24,357.68,26.9,24.0,0.194,1288341.4,1288341.4,51114,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433832,458487.00
05/09/2019 16:30,2,0.881,ACTIVE,213.51,344.76,59.996,1557433804,"201051344000569","174011545737251",31.05,7.00,0,334.24,359.48,27.7,24.8,0.203,1304616.7,1304616.7,19317,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433833,458488.00
05/09/2019 16:30,2,0.934,ACTIVE,213.96,348.36,59.996,1557433804,"179051228000119","174011545737251",30.79,9.70,0,336.94,359.78,29.1,26.2,0.203,91559.5,91559.5,19442,0,0,0,L,46974696,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557433834,458489.00
05/09/2019 16:45,2,1.043,ACTIVE,212.83,344.76,60.022,1557434704,"201051344000579","174011545737251",31.23,8.00,0,333.63,363.69,33.0,29.9,0.247,1304575.7,1304575.7,19767,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434705,458490.00
05/09/2019 16:45,2,1.053,ACTIVE,212.61,346.86,60.033,1557434704,"201051344001025","174011545737251",31.49,7.30,0,334.24,366.10,33.6,30.5,0.252,1287211.8,1287211.8,27697,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434706,458491.00
05/09/2019 16:45,2,1.043,ACTIVE,212.61,346.86,60.028,1557434704,"201051344001093","174011545737251",31.35,7.30,0,334.24,364.29,33.1,30.0,0.234,1270771.4,1270771.4,27743,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434707,458492.00
05/09/2019 16:45,2,1.008,ACTIVE,212.61,344.45,60.038,1557434704,"201051344000458","174011545737251",31.09,9.00,0,332.73,362.49,31.8,28.7,0.252,1287413.0,1287413.0,19524,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434708,458493.00
05/09/2019 16:45,2,1.057,ACTIVE,212.61,348.06,60.033,1557434704,"201051344000890","174011545737251",31.55,7.30,0,333.93,364.59,33.8,30.7,0.247,1285575.6,1285575.6,27656,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434709,458494.00
05/09/2019 16:45,2,1.023,ACTIVE,212.83,342.95,60.065,1557434704,"201051344000988","174011545737251",20.18,7.30,0,333.03,356.78,21.0,18.3,0.155,991246.0,991246.0,19857,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434710,458495.00
05/09/2019 16:45,2,1.037,ACTIVE,213.29,346.86,60.049,1557434704,"201051344000582","174011545737251",31.17,7.00,0,334.54,363.39,32.8,29.7,0.247,1264190.0,1264190.0,27630,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434711,458496.00
05/09/2019 16:45,2,1.045,ACTIVE,212.61,344.15,60.043,1557434704,"201051344000868","174011545737251",30.49,7.30,0,333.33,361.89,32.3,29.2,0.247,1272751.3,1272751.3,51568,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434712,458497.00
05/09/2019 16:45,2,1.004,ACTIVE,213.51,347.46,60.059,1557434704,"201051344000576","174011545737251",31.55,7.00,0,333.63,364.29,32.1,29.0,0.243,1290665.3,1290665.3,23619,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434713,458498.00
05/09/2019 16:45,2,1.016,ACTIVE,213.06,344.76,60.038,1557434704,"201051344001158","174011545737251",30.83,7.30,0,333.03,362.49,31.8,28.7,0.247,1267384.7,1267384.7,19832,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434714,458499.00
05/09/2019 16:45,2,1.000,ACTIVE,212.83,347.16,60.033,1557434704,"201051344000917","174011545737251",31.37,8.50,0,334.24,363.39,31.8,28.8,0.243,1280685.1,1280685.1,27550,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434715,458500.00
05/09/2019 16:45,2,1.100,ACTIVE,212.83,343.55,60.038,1557434704,"201051344000417","174011545737251",20.20,7.00,0,334.24,354.97,22.5,19.8,0.159,1025936.9,1025936.9,27705,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434716,458501.00
05/09/2019 16:45,2,1.041,ACTIVE,212.83,347.16,60.043,1557434704,"201051344000685","174011545737251",30.91,7.00,0,333.93,363.99,32.6,29.5,0.261,1287108.6,1287108.6,27716,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434717,458502.00
05/09/2019 16:45,2,1.068,ACTIVE,213.06,346.86,60.059,1557434704,"201051344000651","174011545737251",31.15,7.00,0,334.24,363.99,33.7,30.6,0.247,1280172.3,1280172.3,27681,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434717,458503.00
05/09/2019 16:45,2,1.027,ACTIVE,212.61,344.45,60.038,1557434704,"201051344000594","174011545737251",31.19,8.50,0,332.73,365.19,32.5,29.5,0.239,1292317.5,1292317.5,51561,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434718,458504.00
