ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 16:45,2,1.082,ACTIVE,213.06,346.56,60.043,1557434704,"201051344000469","174011545737251",27.95,6.70,0,333.03,364.29,30.2,27.2,0.199,1272409.6,1272409.6,19808,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434719,458505.00
05/09/2019 16:45,2,1.078,ACTIVE,212.83,346.56,60.043,1557434704,"201051344000585","174011545737251",31.17,7.30,0,334.24,365.19,34.0,30.9,0.261,1293642.4,1293642.4,27741,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434720,458506.00
05/09/2019 16:45,2,1.035,ACTIVE,213.74,346.56,60.028,1557434704,"201051344000853","174011545737251",30.89,7.00,0,335.14,363.99,32.4,29.4,0.247,1295773.9,1295773.9,19407,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434721,458507.00
05/09/2019 16:45,2,1.002,ACTIVE,212.83,348.36,60.038,1557434704,"201051344001145","174011545737251",31.63,6.30,0,335.14,365.80,32.1,29.1,0.243,1295352.0,1295352.0,27657,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434722,458508.00
05/09/2019 16:45,2,1.064,ACTIVE,212.83,348.06,60.033,1557434704,"201051344000438","174011545737251",31.53,7.30,0,334.84,370.00,34.0,30.9,0.261,1288501.1,1288501.1,27688,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434723,458509.00
05/09/2019 16:45,2,1.059,ACTIVE,212.61,345.66,60.028,1557434704,"201051344001135","174011545737251",31.33,7.70,0,334.54,366.10,33.6,30.5,0.252,1275342.5,1275342.5,27635,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434724,458510.00
05/09/2019 16:45,2,1.020,ACTIVE,212.83,344.15,60.033,1557434704,"201051344000983","174011545737251",30.95,7.70,0,333.03,364.29,32.0,29.0,0.252,1293746.3,1293746.3,19402,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434725,458511.00
05/09/2019 16:45,2,1.045,ACTIVE,212.83,345.36,59.990,1557434704,"201051344001203","174011545737251",31.09,7.70,0,334.54,364.89,32.9,29.9,0.256,1283068.2,1283068.2,27697,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434726,458512.00
05/09/2019 16:45,2,1.029,ACTIVE,212.61,345.66,60.006,1557434704,"201051344001230","174011545737251",30.83,7.00,0,333.33,362.79,32.2,29.2,0.252,1279094.3,1279094.3,27529,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434727,458513.00
05/09/2019 16:45,2,1.047,ACTIVE,212.38,348.36,60.028,1557434704,"201051344000646","174011545737251",31.53,7.00,0,333.03,363.99,33.5,30.4,0.256,1272784.9,1272784.9,27670,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434728,458514.00
05/09/2019 16:45,2,1.031,ACTIVE,212.83,343.55,59.996,1557434704,"201051344000867","174011545737251",30.79,9.30,0,332.73,361.89,32.2,29.2,0.239,1270881.3,1270881.3,51602,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434729,458515.00
05/09/2019 16:45,2,1.025,ACTIVE,213.29,346.56,60.033,1557434704,"201051344000633","174011545737251",31.25,7.70,0,333.63,365.19,32.5,29.4,0.247,1268258.9,1268258.9,51698,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434730,458516.00
05/09/2019 16:45,2,1.068,ACTIVE,212.38,348.36,60.028,1557434704,"201051344000955","174011545737251",31.61,7.30,0,333.93,365.19,34.2,31.1,0.261,1292971.6,1292971.6,27683,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434731,458517.00
05/09/2019 16:45,2,1.033,ACTIVE,212.83,344.45,60.033,1557434704,"201051344000648","174011545737251",30.99,6.70,0,333.63,362.19,32.5,29.4,0.243,1283354.0,1283354.0,51146,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434732,458518.00
05/09/2019 16:45,2,1.018,ACTIVE,213.29,345.66,60.033,1557434704,"201051344000645","174011545737251",31.13,7.70,0,334.24,362.79,32.1,29.1,0.239,1288348.7,1288348.7,51115,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434733,458519.00
05/09/2019 16:45,2,1.059,ACTIVE,213.06,345.06,60.001,1557434704,"201051344000569","174011545737251",30.59,7.00,0,333.33,363.69,32.9,29.8,0.221,1304624.2,1304624.2,19318,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434733,458520.00
05/09/2019 16:45,2,1.086,ACTIVE,213.29,349.26,60.022,1557434704,"179051228000119","174011545737251",31.33,9.70,0,334.24,367.00,34.5,31.4,0.247,91567.4,91567.4,19443,0,0,0,L,46974696,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557434734,458521.00
05/09/2019 17:00,2,1.318,ACTIVE,214.64,350.47,60.043,1557435604,"201051344000579","174011545737251",31.35,8.50,0,332.73,373.01,41.9,38.5,0.318,1304585.1,1304585.1,19768,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435605,458522.00
05/09/2019 17:00,2,1.359,ACTIVE,213.29,348.96,60.049,1557435604,"201051344001025","174011545737251",31.07,8.00,0,333.63,372.41,42.8,39.4,0.327,1287221.4,1287221.4,27698,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435606,458523.00
05/09/2019 17:00,2,1.320,ACTIVE,213.29,350.47,60.038,1557435604,"201051344001093","174011545737251",31.23,8.00,0,332.73,372.11,41.8,38.4,0.318,1270780.8,1270780.8,27744,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435607,458524.00
05/09/2019 17:00,2,1.268,ACTIVE,214.19,348.96,60.065,1557435604,"201051344000458","174011545737251",31.29,9.30,0,332.13,373.61,40.2,36.9,0.323,1287422.0,1287422.0,19525,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435608,458525.00
05/09/2019 17:00,2,1.342,ACTIVE,212.83,348.66,60.038,1557435604,"201051344000890","174011545737251",31.33,7.30,0,334.24,373.01,42.6,39.2,0.327,1285585.2,1285585.2,27657,0,0,0,L,1122011218,1,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435609,458526.00
05/09/2019 17:00,2,1.283,ACTIVE,214.19,347.46,60.006,1557435604,"201051344000988","174011545737251",20.48,7.70,0,317.70,361.29,26.6,23.8,0.212,991251.9,991251.9,19858,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435610,458527.00
05/09/2019 17:00,2,1.312,ACTIVE,213.74,350.47,60.043,1557435604,"201051344000582","174011545737251",30.95,7.30,0,332.43,371.21,41.2,37.8,0.327,1264199.4,1264199.4,27631,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435611,458528.00
05/09/2019 17:00,2,1.277,ACTIVE,213.96,349.26,60.038,1557435604,"201051344000868","174011545737251",31.37,7.30,0,332.43,371.51,40.6,37.3,0.318,1272760.5,1272760.5,51569,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435612,458529.00
05/09/2019 17:00,2,1.270,ACTIVE,214.64,351.07,60.012,1557435604,"201051344000576","174011545737251",31.29,7.00,0,331.83,370.60,40.3,37.0,0.314,1290674.5,1290674.5,23620,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435613,458530.00
05/09/2019 17:00,2,1.281,ACTIVE,214.41,349.86,60.043,1557435604,"201051344001158","174011545737251",30.79,7.30,0,329.43,369.70,40.0,36.7,0.323,1267393.8,1267393.8,19833,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435613,458531.00
05/09/2019 17:00,2,1.260,ACTIVE,213.29,349.26,60.012,1557435604,"201051344000917","174011545737251",31.25,9.00,0,333.03,372.11,39.9,36.6,0.318,1280694.3,1280694.3,27551,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435614,458532.00
05/09/2019 17:00,2,1.355,ACTIVE,213.29,346.26,60.075,1557435604,"201051344000417","174011545737251",20.32,7.00,0,310.79,359.18,27.9,25.1,0.208,1025943.1,1025943.1,27706,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435615,458533.00
05/09/2019 17:00,2,1.271,ACTIVE,213.29,351.07,60.049,1557435604,"201051344000685","174011545737251",31.63,7.00,0,332.73,371.51,40.8,37.4,0.336,1287118.0,1287118.0,27717,0,0,0,L,1122011218,1,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435616,458534.00
05/09/2019 17:00,2,1.326,ACTIVE,213.29,350.47,60.043,1557435604,"201051344000651","174011545737251",31.15,7.00,0,333.63,372.41,41.9,38.5,0.323,1280182.0,1280182.0,27682,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435617,458535.00
05/09/2019 17:00,2,1.270,ACTIVE,213.74,349.26,60.006,1557435604,"201051344000594","174011545737251",31.25,8.50,0,332.13,371.81,40.2,36.9,0.305,1292326.8,1292326.8,51562,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435618,458536.00
05/09/2019 17:00,2,1.279,ACTIVE,214.41,349.86,60.075,1557435604,"201051344000469","174011545737251",31.11,7.00,0,333.93,377.22,40.3,37.0,0.327,1272418.8,1272418.8,19809,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435619,458537.00
05/09/2019 17:00,2,1.330,ACTIVE,213.29,350.47,60.038,1557435604,"201051344000585","174011545737251",31.09,7.70,0,331.23,373.01,41.9,38.5,0.327,1293652.1,1293652.1,27742,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435620,458538.00
05/09/2019 17:00,2,1.268,ACTIVE,214.87,351.07,60.054,1557435604,"201051344000853","174011545737251",31.19,7.00,0,334.24,371.51,40.0,36.7,0.309,1295783.2,1295783.2,19408,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435621,458539.00
05/09/2019 17:00,2,1.268,ACTIVE,213.29,348.96,60.049,1557435604,"201051344001145","174011545737251",30.81,6.70,0,332.73,371.51,39.6,36.3,0.318,1295361.2,1295361.2,27658,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435622,458540.00
05/09/2019 17:00,2,1.303,ACTIVE,213.29,350.17,60.049,1557435604,"201051344000438","174011545737251",31.51,7.70,0,333.03,375.11,41.6,38.2,0.318,1288510.8,1288510.8,27689,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435623,458541.00
05/09/2019 17:00,2,1.287,ACTIVE,213.06,349.86,60.043,1557435604,"201051344001135","174011545737251",31.55,8.00,0,333.03,372.41,41.1,37.8,0.323,1275352.0,1275352.0,27636,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435624,458542.00
05/09/2019 17:00,2,1.234,ACTIVE,214.41,349.56,60.054,1557435604,"201051344000983","174011545737251",31.21,7.70,0,331.83,372.11,39.1,35.8,0.323,1293755.4,1293755.4,19403,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435625,458543.00
05/09/2019 17:00,2,1.271,ACTIVE,213.29,349.26,60.075,1557435604,"201051344001203","174011545737251",31.21,8.50,0,331.83,372.11,40.2,36.9,0.314,1283077.6,1283077.6,27698,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435625,458544.00
05/09/2019 17:00,2,1.244,ACTIVE,212.83,348.36,60.038,1557435604,"201051344001230","174011545737251",31.29,7.00,0,331.53,370.30,39.4,36.1,0.314,1279103.5,1279103.5,27530,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435626,458545.00
05/09/2019 17:00,2,1.291,ACTIVE,212.83,349.26,60.054,1557435604,"201051344000646","174011545737251",31.05,7.30,0,332.43,372.11,40.6,37.3,0.323,1272794.4,1272794.4,27671,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435627,458546.00
05/09/2019 17:00,2,1.246,ACTIVE,214.41,348.66,60.043,1557435604,"201051344000867","174011545737251",30.99,9.70,0,332.43,371.21,39.1,35.8,0.296,1270890.5,1270890.5,51603,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435628,458547.00
05/09/2019 17:00,2,1.234,ACTIVE,214.64,351.07,60.038,1557435604,"201051344000633","174011545737251",31.25,8.00,0,332.13,372.11,39.1,35.8,0.309,1268268.1,1268268.1,51699,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435629,458548.00
05/09/2019 17:00,2,1.301,ACTIVE,212.61,348.66,60.006,1557435604,"201051344000955","174011545737251",31.35,7.30,0,334.24,374.51,41.3,38.0,0.323,1292981.2,1292981.2,27684,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435630,458549.00
05/09/2019 17:00,2,1.246,ACTIVE,213.96,347.76,60.028,1557435604,"201051344000648","174011545737251",30.79,6.70,0,332.73,370.60,38.9,35.6,0.301,1283363.2,1283363.2,51147,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435631,458550.00
05/09/2019 17:00,2,1.229,ACTIVE,214.64,349.26,60.033,1557435604,"201051344000645","174011545737251",31.13,8.00,0,333.03,371.21,38.8,35.5,0.301,1288357.8,1288357.8,51116,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435632,458551.00
05/09/2019 17:00,2,1.246,ACTIVE,214.19,349.86,60.038,1557435604,"201051344000569","174011545737251",31.39,7.00,0,334.24,373.61,39.7,36.4,0.309,1304633.5,1304633.5,19319,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435633,458552.00
05/09/2019 17:00,2,1.297,ACTIVE,214.41,353.17,59.985,1557435604,"179051228000119","174011545737251",31.37,9.70,0,331.83,374.81,41.2,37.9,0.314,91577.0,91577.0,19444,0,0,0,L,46974696,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557435634,458553.00
05/09/2019 17:15,2,0.986,ACTIVE,214.19,345.96,60.006,1557436504,"201051344000579","174011545737251",31.33,9.00,0,335.74,368.20,31.4,28.3,0.230,1304593.0,1304593.0,19769,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436505,458554.00
05/09/2019 17:15,2,1.021,ACTIVE,213.74,345.96,60.001,1557436504,"201051344001025","174011545737251",30.73,8.00,0,334.84,368.80,31.9,28.8,0.234,1287229.5,1287229.5,27699,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436506,458555.00
05/09/2019 17:15,2,0.998,ACTIVE,213.96,346.56,60.001,1557436504,"201051344001093","174011545737251",31.05,8.00,0,333.93,367.00,31.4,28.4,0.221,1270788.8,1270788.8,27745,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436507,458556.00
05/09/2019 17:15,2,0.949,ACTIVE,213.96,345.06,60.001,1557436504,"201051344000458","174011545737251",31.33,9.00,0,335.44,367.00,30.1,27.1,0.230,1287429.6,1287429.6,19526,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436508,458557.00
05/09/2019 17:15,2,1.020,ACTIVE,213.74,345.36,59.996,1557436504,"201051344000890","174011545737251",31.15,7.30,0,333.33,367.90,32.2,29.2,0.234,1285593.4,1285593.4,27658,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436509,458558.00
05/09/2019 17:15,2,0.975,ACTIVE,213.96,345.06,60.001,1557436504,"201051344000988","174011545737251",20.14,7.70,0,335.44,359.78,19.9,17.3,0.150,991256.7,991256.7,19859,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436510,458559.00
05/09/2019 17:15,2,0.984,ACTIVE,214.19,346.56,60.012,1557436504,"201051344000582","174011545737251",31.17,7.30,0,334.54,367.60,31.1,28.1,0.234,1264207.2,1264207.2,27632,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436511,458560.00
05/09/2019 17:15,2,0.979,ACTIVE,213.96,346.26,60.006,1557436504,"201051344000868","174011545737251",30.97,7.30,0,334.54,368.20,30.7,27.7,0.230,1272768.2,1272768.2,51570,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436512,458561.00
05/09/2019 17:15,2,0.979,ACTIVE,214.64,346.86,60.017,1557436504,"201051344000576","174011545737251",30.75,7.00,0,335.14,367.60,30.5,27.5,0.225,1290682.1,1290682.1,23621,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436513,458562.00
05/09/2019 17:15,2,0.959,ACTIVE,214.19,345.66,59.996,1557436504,"201051344001158","174011545737251",31.01,7.30,0,335.44,368.50,30.2,27.2,0.234,1267401.4,1267401.4,19834,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436514,458563.00
05/09/2019 17:15,2,0.957,ACTIVE,213.96,346.86,60.001,1557436504,"201051344000917","174011545737251",31.19,9.30,0,333.93,367.00,30.3,27.3,0.230,1280701.9,1280701.9,27552,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436514,458564.00
05/09/2019 17:15,2,1.043,ACTIVE,213.96,343.85,60.006,1557436504,"201051344000417","174011545737251",20.28,7.30,0,334.54,358.28,21.4,18.7,0.150,1025948.3,1025948.3,27707,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436515,458565.00
05/09/2019 17:15,2,0.998,ACTIVE,213.96,347.46,60.006,1557436504,"201051344000685","174011545737251",30.71,7.30,0,335.14,367.60,31.1,28.1,0.243,1287125.8,1287125.8,27718,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436516,458566.00
05/09/2019 17:15,2,1.021,ACTIVE,214.19,346.86,60.001,1557436504,"201051344000651","174011545737251",30.93,7.30,0,335.44,368.20,32.1,29.0,0.239,1280190.0,1280190.0,27683,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436517,458567.00
05/09/2019 17:15,2,0.975,ACTIVE,213.51,345.66,60.017,1557436504,"201051344000594","174011545737251",31.29,8.50,0,333.63,366.40,30.9,27.9,0.230,1292334.5,1292334.5,51563,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436518,458568.00
05/09/2019 17:15,2,0.986,ACTIVE,214.19,346.26,60.012,1557436504,"201051344000469","174011545737251",31.09,6.70,0,334.54,367.30,31.1,28.1,0.234,1272426.6,1272426.6,19810,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436519,458569.00
05/09/2019 17:15,2,1.027,ACTIVE,213.96,347.46,60.006,1557436504,"201051344000585","174011545737251",31.13,7.70,0,334.84,367.90,32.4,29.4,0.239,1293660.2,1293660.2,27743,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436520,458570.00
05/09/2019 17:15,2,0.975,ACTIVE,214.87,347.76,60.012,1557436504,"201051344000853","174011545737251",31.25,7.00,0,336.64,369.40,30.9,27.9,0.225,1295790.9,1295790.9,19409,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436521,458571.00
05/09/2019 17:15,2,0.963,ACTIVE,213.96,346.86,60.022,1557436504,"201051344001145","174011545737251",31.35,7.00,0,335.74,367.60,30.6,27.6,0.230,1295368.9,1295368.9,27659,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436522,458572.00
05/09/2019 17:15,2,1.012,ACTIVE,213.96,346.56,60.012,1557436504,"201051344000438","174011545737251",31.49,8.00,0,335.74,369.70,32.3,29.3,0.239,1288518.8,1288518.8,27690,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436523,458573.00
05/09/2019 17:15,2,1.025,ACTIVE,213.74,345.36,60.017,1557436504,"201051344001135","174011545737251",30.73,8.00,0,333.63,366.70,32.0,28.9,0.239,1275360.0,1275360.0,27637,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436524,458574.00
05/09/2019 17:15,2,0.955,ACTIVE,214.19,345.66,60.022,1557436504,"201051344000983","174011545737251",31.23,7.70,0,334.84,367.00,30.3,27.3,0.239,1293762.9,1293762.9,19404,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436525,458575.00
05/09/2019 17:15,2,0.990,ACTIVE,213.96,346.56,60.022,1557436504,"201051344001203","174011545737251",31.03,8.00,0,333.93,367.60,31.2,28.2,0.243,1283085.4,1283085.4,27699,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436526,458576.00
05/09/2019 17:15,2,0.977,ACTIVE,213.74,345.66,60.054,1557436504,"201051344001230","174011545737251",30.93,7.00,0,333.03,366.40,30.6,27.6,0.230,1279111.1,1279111.1,27531,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436527,458577.00
05/09/2019 17:15,2,1.018,ACTIVE,213.51,346.56,60.033,1557436504,"201051344000646","174011545737251",30.85,7.30,0,333.93,367.00,31.8,28.8,0.243,1272802.3,1272802.3,27672,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436528,458578.00
05/09/2019 17:15,2,0.975,ACTIVE,214.19,345.66,60.028,1557436504,"201051344000867","174011545737251",30.93,9.30,0,334.54,366.10,30.6,27.6,0.217,1270898.1,1270898.1,51604,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436529,458579.00
05/09/2019 17:15,2,0.963,ACTIVE,214.41,347.16,60.017,1557436504,"201051344000633","174011545737251",31.39,8.00,0,335.44,367.90,30.6,27.7,0.230,1268275.7,1268275.7,51700,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436529,458580.00
05/09/2019 17:15,2,1.031,ACTIVE,213.51,345.96,60.006,1557436504,"201051344000955","174011545737251",31.09,7.70,0,333.63,367.60,32.5,29.5,0.247,1292989.3,1292989.3,27685,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436530,458581.00
05/09/2019 17:15,2,0.984,ACTIVE,214.19,345.36,59.985,1557436504,"201051344000648","174011545737251",30.83,6.70,0,335.44,365.80,30.8,27.8,0.230,1283370.8,1283370.8,51148,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436531,458582.00
05/09/2019 17:15,2,0.969,ACTIVE,214.41,346.86,60.001,1557436504,"201051344000645","174011545737251",30.87,7.70,0,336.04,367.60,30.4,27.4,0.225,1288365.3,1288365.3,51117,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436532,458583.00
05/09/2019 17:15,2,0.990,ACTIVE,214.19,346.56,60.038,1557436504,"201051344000569","174011545737251",31.01,6.70,0,335.74,367.30,31.1,28.1,0.230,1304641.2,1304641.2,19320,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436533,458584.00
05/09/2019 17:15,2,1.035,ACTIVE,214.64,350.17,60.028,1557436504,"179051228000119","174011545737251",31.19,9.70,0,336.34,370.90,32.8,29.7,0.230,91585.1,91585.1,19445,0,0,0,L,46974696,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557436534,458585.00
05/09/2019 17:30,2,0.877,ACTIVE,213.96,344.76,60.001,1557437404,"201051344000579","174011545737251",31.23,8.50,0,334.24,360.99,27.7,24.8,0.199,1304599.9,1304599.9,19770,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437405,458586.00
05/09/2019 17:30,2,0.885,ACTIVE,213.06,343.85,60.001,1557437404,"201051344001025","174011545737251",31.25,7.70,0,333.63,361.59,28.0,25.1,0.203,1287236.5,1287236.5,27700,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437406,458587.00
05/09/2019 17:30,2,0.877,ACTIVE,213.29,345.36,59.990,1557437404,"201051344001093","174011545737251",31.25,8.00,0,334.24,360.08,27.8,24.9,0.190,1270795.6,1270795.6,27746,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437407,458588.00
05/09/2019 17:30,2,0.850,ACTIVE,213.74,344.45,60.006,1557437404,"201051344000458","174011545737251",30.89,8.50,0,334.54,358.88,26.6,23.7,0.199,1287436.2,1287436.2,19527,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437408,458589.00
05/09/2019 17:30,2,0.910,ACTIVE,213.06,344.15,60.001,1557437404,"201051344000890","174011545737251",30.91,7.70,0,333.03,361.29,28.6,25.6,0.194,1285600.4,1285600.4,27659,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437409,458590.00
05/09/2019 17:30,2,0.854,ACTIVE,213.74,343.55,59.996,1557437404,"201051344000988","174011545737251",20.08,7.30,0,334.24,355.28,17.4,14.8,0.124,991260.9,991260.9,19860,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437410,458591.00
05/09/2019 17:30,2,0.869,ACTIVE,213.74,345.36,59.996,1557437404,"201051344000582","174011545737251",30.95,7.30,0,334.84,360.99,27.3,24.4,0.194,1264213.9,1264213.9,27633,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437411,458592.00
05/09/2019 17:30,2,0.861,ACTIVE,213.74,344.45,60.006,1557437404,"201051344000868","174011545737251",30.77,7.00,0,333.63,359.78,26.9,24.1,0.194,1272774.9,1272774.9,51571,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437412,458593.00
05/09/2019 17:30,2,0.855,ACTIVE,214.19,345.66,60.006,1557437404,"201051344000576","174011545737251",30.77,6.70,0,334.54,360.38,26.7,23.8,0.194,1290688.7,1290688.7,23622,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437413,458594.00
05/09/2019 17:30,2,0.846,ACTIVE,213.96,344.76,60.001,1557437404,"201051344001158","174011545737251",30.51,7.00,0,334.24,360.69,26.2,23.3,0.203,1267407.9,1267407.9,19835,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437414,458595.00
05/09/2019 17:30,2,0.848,ACTIVE,213.51,345.36,60.006,1557437404,"201051344000917","174011545737251",30.67,9.00,0,333.33,360.38,26.3,23.5,0.190,1280708.4,1280708.4,27553,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437415,458596.00
05/09/2019 17:30,2,0.920,ACTIVE,213.29,342.65,60.006,1557437404,"201051344000417","174011545737251",20.06,7.30,0,334.24,354.67,18.7,16.1,0.128,1025952.8,1025952.8,27708,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437415,458597.00
05/09/2019 17:30,2,0.861,ACTIVE,213.51,345.96,59.996,1557437404,"201051344000685","174011545737251",30.79,7.30,0,333.93,361.29,26.9,24.0,0.208,1287132.5,1287132.5,27719,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437416,458598.00
05/09/2019 17:30,2,0.895,ACTIVE,213.51,345.66,60.012,1557437404,"201051344000651","174011545737251",30.57,7.00,0,334.84,361.59,27.7,24.8,0.203,1280197.0,1280197.0,27684,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437417,458599.00
05/09/2019 17:30,2,0.848,ACTIVE,213.29,343.85,60.006,1557437404,"201051344000594","174011545737251",31.09,8.50,0,332.73,360.38,26.8,23.9,0.190,1292341.2,1292341.2,51564,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437419,458600.00
05/09/2019 17:30,2,0.855,ACTIVE,213.96,345.36,60.006,1557437404,"201051344000469","174011545737251",30.97,6.70,0,333.63,360.38,26.9,24.0,0.199,1272433.3,1272433.3,19811,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437420,458601.00
05/09/2019 17:30,2,0.895,ACTIVE,213.29,345.96,60.006,1557437404,"201051344000585","174011545737251",30.79,7.70,0,334.54,362.19,27.9,25.1,0.203,1293667.3,1293667.3,27744,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437421,458602.00
05/09/2019 17:30,2,0.848,ACTIVE,214.19,345.36,59.975,1557437404,"201051344000853","174011545737251",30.85,6.30,0,335.74,361.29,26.5,23.6,0.194,1295797.5,1295797.5,19410,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437422,458603.00
05/09/2019 17:30,2,0.838,ACTIVE,213.29,344.76,59.990,1557437404,"201051344001145","174011545737251",30.87,7.00,0,335.74,360.99,26.2,23.4,0.194,1295375.4,1295375.4,27660,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437422,458604.00
05/09/2019 17:30,2,0.889,ACTIVE,213.29,345.06,59.996,1557437404,"201051344000438","174011545737251",30.73,8.00,0,334.84,362.79,27.7,24.8,0.194,1288525.8,1288525.8,27691,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437423,458605.00
05/09/2019 17:30,2,0.871,ACTIVE,213.06,344.15,60.001,1557437404,"201051344001135","174011545737251",30.99,8.50,0,334.24,361.89,27.3,24.5,0.199,1275366.9,1275366.9,27638,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437424,458606.00
05/09/2019 17:30,2,0.822,ACTIVE,213.74,344.15,60.001,1557437404,"201051344000983","174011545737251",31.23,7.00,0,333.63,360.69,26.1,23.2,0.199,1293769.4,1293769.4,19405,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437425,458607.00
05/09/2019 17:30,2,0.859,ACTIVE,213.29,344.15,59.959,1557437404,"201051344001203","174011545737251",30.69,8.00,0,334.84,361.59,26.7,23.9,0.199,1283092.1,1283092.1,27700,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437426,458608.00
05/09/2019 17:30,2,0.842,ACTIVE,213.06,344.15,60.028,1557437404,"201051344001230","174011545737251",30.77,7.30,0,333.03,360.08,26.3,23.4,0.194,1279117.7,1279117.7,27532,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437427,458609.00
05/09/2019 17:30,2,0.867,ACTIVE,212.83,344.76,60.012,1557437404,"201051344000646","174011545737251",30.99,7.30,0,333.33,361.29,27.3,24.4,0.194,1272809.1,1272809.1,27673,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437428,458610.00
05/09/2019 17:30,2,0.840,ACTIVE,213.96,343.55,59.996,1557437404,"201051344000867","174011545737251",30.75,9.00,0,334.24,359.18,26.2,23.3,0.186,1270904.6,1270904.6,51605,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437429,458611.00
05/09/2019 17:30,2,0.828,ACTIVE,214.19,346.86,60.001,1557437404,"201051344000633","174011545737251",31.39,7.70,0,333.93,361.29,26.4,23.5,0.199,1268282.3,1268282.3,51701,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437430,458612.00
05/09/2019 17:30,2,0.881,ACTIVE,212.83,345.06,59.985,1557437404,"201051344000955","174011545737251",31.31,7.70,0,333.63,361.59,28.0,25.1,0.203,1292996.3,1292996.3,27686,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437431,458613.00
05/09/2019 17:30,2,0.840,ACTIVE,213.74,344.45,60.001,1557437404,"201051344000648","174011545737251",30.97,6.70,0,334.84,359.78,26.4,23.5,0.194,1283377.3,1283377.3,51149,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437432,458614.00
05/09/2019 17:30,2,0.836,ACTIVE,213.96,345.36,60.001,1557437404,"201051344000645","174011545737251",30.91,7.30,0,333.93,361.89,26.2,23.4,0.190,1288371.8,1288371.8,51118,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437433,458615.00
05/09/2019 17:30,2,0.859,ACTIVE,213.74,344.15,59.996,1557437404,"201051344000569","174011545737251",30.91,6.30,0,333.93,360.69,26.9,24.1,0.199,1304647.9,1304647.9,19321,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437434,458616.00
05/09/2019 17:30,2,0.904,ACTIVE,213.96,348.36,59.990,1557437404,"179051228000119","174011545737251",31.07,9.30,0,335.74,363.99,28.5,25.6,0.194,91592.2,91592.2,19446,0,0,0,L,46974696,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557437434,458617.00
05/09/2019 17:45,2,0.756,ACTIVE,213.74,342.95,60.017,1557438304,"201051344000579","174011545737251",30.87,8.00,0,334.24,357.38,23.7,20.9,0.164,1304605.5,1304605.5,19771,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438305,458618.00
05/09/2019 17:45,2,0.760,ACTIVE,213.29,342.35,60.001,1557438304,"201051344001025","174011545737251",30.73,7.70,0,333.93,358.28,23.7,20.9,0.168,1287242.1,1287242.1,27701,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438306,458619.00
05/09/2019 17:45,2,0.756,ACTIVE,213.51,343.25,60.006,1557438304,"201051344001093","174011545737251",30.99,8.00,0,333.93,357.08,23.7,21.0,0.155,1270801.2,1270801.2,27747,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438307,458620.00
05/09/2019 17:45,2,0.729,ACTIVE,213.51,342.35,60.006,1557438304,"201051344000458","174011545737251",30.69,8.00,0,334.24,357.08,22.6,19.9,0.159,1287441.5,1287441.5,19528,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438308,458621.00
05/09/2019 17:45,2,0.777,ACTIVE,213.29,342.35,60.001,1557438304,"201051344000890","174011545737251",30.77,7.30,0,333.03,357.68,24.2,21.5,0.168,1285606.1,1285606.1,27660,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438309,458622.00
05/09/2019 17:45,2,0.723,ACTIVE,213.51,342.65,60.006,1557438304,"201051344000988","174011545737251",19.90,7.00,0,333.03,353.77,14.6,12.2,0.097,991264.1,991264.1,19861,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438310,458623.00
05/09/2019 17:45,2,0.740,ACTIVE,213.96,343.85,60.006,1557438304,"201051344000582","174011545737251",30.75,7.30,0,333.63,357.98,23.1,20.4,0.159,1264219.4,1264219.4,27634,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438311,458624.00
05/09/2019 17:45,2,0.736,ACTIVE,213.74,343.25,60.001,1557438304,"201051344000868","174011545737251",30.51,6.70,0,332.73,357.68,22.8,20.1,0.159,1272780.3,1272780.3,51572,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438312,458625.00
05/09/2019 17:45,2,0.729,ACTIVE,214.19,344.76,60.006,1557438304,"201051344000576","174011545737251",30.59,6.70,0,333.33,358.88,22.6,19.9,0.159,1290694.0,1290694.0,23623,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438313,458626.00
05/09/2019 17:45,2,0.715,ACTIVE,213.74,343.25,60.012,1557438304,"201051344001158","174011545737251",30.36,7.00,0,333.63,357.38,22.1,19.4,0.159,1267413.1,1267413.1,19836,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438314,458627.00
05/09/2019 17:45,2,0.727,ACTIVE,213.74,343.25,60.012,1557438304,"201051344000917","174011545737251",30.30,9.00,0,333.63,357.08,22.3,19.6,0.155,1280713.7,1280713.7,27554,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438315,458628.00
05/09/2019 17:45,2,0.791,ACTIVE,213.74,341.45,60.043,1557438304,"201051344000417","174011545737251",19.86,7.30,0,333.33,351.67,15.9,13.4,0.106,1025956.4,1025956.4,27709,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438316,458629.00
05/09/2019 17:45,2,0.738,ACTIVE,213.74,343.85,60.001,1557438304,"201051344000685","174011545737251",30.49,7.30,0,333.63,358.28,22.9,20.2,0.159,1287137.9,1287137.9,27720,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438317,458630.00
05/09/2019 17:45,2,0.762,ACTIVE,213.74,342.95,60.001,1557438304,"201051344000651","174011545737251",30.53,7.00,0,334.24,357.68,23.6,20.8,0.168,1280202.5,1280202.5,27685,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438317,458631.00
05/09/2019 17:45,2,0.729,ACTIVE,213.29,342.65,60.006,1557438304,"201051344000594","174011545737251",30.69,8.00,0,332.43,356.78,22.6,19.9,0.150,1292346.5,1292346.5,51565,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438318,458632.00
05/09/2019 17:45,2,0.746,ACTIVE,213.74,343.85,59.975,1557438304,"201051344000469","174011545737251",30.12,6.30,0,333.33,357.38,22.8,20.0,0.159,1272438.7,1272438.7,19812,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438319,458633.00
05/09/2019 17:45,2,0.760,ACTIVE,213.74,343.85,60.001,1557438304,"201051344000585","174011545737251",30.79,7.70,0,332.73,358.28,23.7,21.0,0.164,1293672.9,1293672.9,27745,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438320,458634.00
05/09/2019 17:45,2,0.721,ACTIVE,214.41,344.76,60.012,1557438304,"201051344000853","174011545737251",30.73,6.30,0,334.54,358.58,22.5,19.8,0.159,1295802.8,1295802.8,19411,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438321,458635.00
05/09/2019 17:45,2,0.713,ACTIVE,213.74,342.95,60.017,1557438304,"201051344001145","174011545737251",30.89,7.00,0,334.84,357.38,22.4,19.6,0.155,1295380.7,1295380.7,27661,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438322,458636.00
05/09/2019 17:45,2,0.760,ACTIVE,213.74,343.25,60.012,1557438304,"201051344000438","174011545737251",30.73,7.70,0,334.24,357.68,23.7,21.0,0.159,1288531.4,1288531.4,27692,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438323,458637.00
05/09/2019 17:45,2,0.748,ACTIVE,213.51,342.35,60.028,1557438304,"201051344001135","174011545737251",30.67,8.00,0,333.93,356.78,23.2,20.5,0.164,1275372.4,1275372.4,27639,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438324,458638.00
05/09/2019 17:45,2,0.707,ACTIVE,213.74,343.25,60.028,1557438304,"201051344000983","174011545737251",30.75,6.70,0,333.93,356.78,22.1,19.4,0.159,1293774.6,1293774.6,19406,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438325,458639.00
05/09/2019 17:45,2,0.734,ACTIVE,213.74,342.65,59.975,1557438304,"201051344001203","174011545737251",30.47,8.00,0,334.54,357.98,22.8,20.0,0.164,1283097.5,1283097.5,27701,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438326,458640.00
05/09/2019 17:45,2,0.725,ACTIVE,213.51,342.35,60.028,1557438304,"201051344001230","174011545737251",30.32,7.00,0,333.33,355.58,22.3,19.6,0.159,1279122.9,1279122.9,27533,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438327,458641.00
05/09/2019 17:45,2,0.744,ACTIVE,213.29,343.85,59.980,1557438304,"201051344000646","174011545737251",30.69,7.30,0,332.43,358.88,23.2,20.5,0.164,1272814.6,1272814.6,27674,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438328,458642.00
05/09/2019 17:45,2,0.717,ACTIVE,213.96,342.65,60.017,1557438304,"201051344000867","174011545737251",30.61,9.00,0,333.63,356.48,22.3,19.6,0.150,1270909.9,1270909.9,51606,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438329,458643.00
05/09/2019 17:45,2,0.727,ACTIVE,214.41,345.06,60.012,1557438304,"201051344000633","174011545737251",30.51,7.70,0,334.84,358.88,22.5,19.8,0.164,1268287.6,1268287.6,51702,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438330,458644.00
05/09/2019 17:45,2,0.764,ACTIVE,213.29,342.95,60.022,1557438304,"201051344000955","174011545737251",31.05,7.70,0,333.03,357.68,24.1,21.3,0.168,1293002.0,1293002.0,27687,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438331,458645.00
05/09/2019 17:45,2,0.730,ACTIVE,213.74,342.35,59.985,1557438304,"201051344000648","174011545737251",30.49,6.30,0,334.24,356.48,22.6,19.9,0.159,1283382.6,1283382.6,51150,0,0,0,L,1122011218,1,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438332,458646.00
05/09/2019 17:45,2,0.723,ACTIVE,213.96,343.85,60.022,1557438304,"201051344000645","174011545737251",30.43,7.30,0,334.84,357.98,22.3,19.6,0.155,1288377.0,1288377.0,51119,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438332,458647.00
