ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 17:45,2,0.742,ACTIVE,213.74,342.65,60.049,1557438304,"201051344000569","174011545737251",30.45,6.30,0,333.93,357.08,22.9,20.2,0.164,1304653.3,1304653.3,19322,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438333,458648.00
05/09/2019 17:45,2,0.793,ACTIVE,213.96,346.56,60.017,1557438304,"179051228000119","174011545737251",30.47,9.00,0,334.24,361.59,24.5,21.7,0.159,91598.0,91598.0,19447,0,0,0,L,46974696,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557438334,458649.00
05/09/2019 18:00,2,0.732,ACTIVE,214.19,342.35,59.990,1557439204,"201051344000579","174011545737251",31.07,8.00,0,333.33,354.07,23.1,20.4,0.155,1304610.6,1304610.6,19772,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439205,458650.00
05/09/2019 18:00,2,0.748,ACTIVE,213.96,342.05,59.969,1557439204,"201051344001025","174011545737251",30.45,7.70,0,332.43,354.37,23.1,20.4,0.159,1287247.2,1287247.2,27702,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439206,458651.00
05/09/2019 18:00,2,0.734,ACTIVE,214.19,343.25,60.006,1557439204,"201051344001093","174011545737251",31.03,8.00,0,333.03,354.67,23.1,20.4,0.155,1270806.4,1270806.4,27748,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439207,458652.00
05/09/2019 18:00,2,0.711,ACTIVE,213.74,341.75,60.006,1557439204,"201051344000458","174011545737251",30.45,8.00,0,333.33,353.47,22.0,19.3,0.155,1287446.4,1287446.4,19529,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439208,458653.00
05/09/2019 18:00,2,0.762,ACTIVE,213.96,342.65,60.012,1557439204,"201051344000890","174011545737251",30.77,7.30,0,332.43,354.67,23.8,21.0,0.159,1285611.4,1285611.4,27661,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439209,458654.00
05/09/2019 18:00,2,0.707,ACTIVE,213.74,342.05,59.996,1557439204,"201051344000988","174011545737251",19.88,7.00,0,333.33,351.07,14.3,11.9,0.106,991267.2,991267.2,19862,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439210,458655.00
05/09/2019 18:00,2,0.736,ACTIVE,214.64,344.15,59.980,1557439204,"201051344000582","174011545737251",30.43,7.30,0,332.73,355.28,22.7,20.0,0.159,1264224.4,1264224.4,27635,0,0,0,L,1122011218,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439211,458656.00
05/09/2019 18:00,2,0.727,ACTIVE,213.96,342.05,60.017,1557439204,"201051344000868","174011545737251",30.28,7.00,0,332.73,353.77,22.3,19.6,0.155,1272785.2,1272785.2,51573,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439212,458657.00
05/09/2019 18:00,2,0.701,ACTIVE,214.41,343.55,60.017,1557439204,"201051344000576","174011545737251",31.17,6.70,0,334.54,354.97,22.2,19.5,0.155,1290699.0,1290699.0,23624,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439213,458658.00
05/09/2019 18:00,2,0.703,ACTIVE,213.96,342.35,60.006,1557439204,"201051344001158","174011545737251",30.42,6.70,0,334.24,354.07,21.7,19.0,0.159,1267417.9,1267417.9,19837,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439214,458659.00
05/09/2019 18:00,2,0.715,ACTIVE,214.41,343.85,60.028,1557439204,"201051344000917","174011545737251",30.42,9.00,0,332.73,354.07,22.1,19.4,0.155,1280718.5,1280718.5,27555,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439215,458660.00
05/09/2019 18:00,2,0.779,ACTIVE,214.19,342.05,60.017,1557439204,"201051344000417","174011545737251",19.96,7.30,0,333.33,349.56,15.8,13.3,0.097,1025959.8,1025959.8,27710,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439215,458661.00
05/09/2019 18:00,2,0.723,ACTIVE,214.19,344.45,59.980,1557439204,"201051344000685","174011545737251",30.75,7.30,0,333.03,355.28,22.6,19.9,0.168,1287142.9,1287142.9,27721,0,0,0,L,1122011218,1,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439216,458662.00
05/09/2019 18:00,2,0.742,ACTIVE,214.41,343.55,60.043,1557439204,"201051344000651","174011545737251",30.93,7.00,0,333.93,354.67,23.3,20.5,0.159,1280207.7,1280207.7,27686,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439217,458663.00
05/09/2019 18:00,2,0.717,ACTIVE,213.74,341.75,60.022,1557439204,"201051344000594","174011545737251",30.87,8.00,0,332.43,353.17,22.5,19.8,0.155,1292351.5,1292351.5,51566,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439218,458664.00
05/09/2019 18:00,2,0.729,ACTIVE,214.19,343.55,60.022,1557439204,"201051344000469","174011545737251",30.34,6.30,0,331.53,354.37,22.5,19.8,0.155,1272443.7,1272443.7,19813,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439219,458665.00
05/09/2019 18:00,2,0.750,ACTIVE,214.19,344.15,60.028,1557439204,"201051344000585","174011545737251",30.83,7.70,0,333.03,354.97,23.4,20.7,0.164,1293678.1,1293678.1,27746,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439220,458666.00
05/09/2019 18:00,2,0.709,ACTIVE,214.64,343.85,60.028,1557439204,"201051344000853","174011545737251",30.73,6.30,0,334.84,355.28,22.1,19.4,0.155,1295807.8,1295807.8,19412,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439221,458667.00
05/09/2019 18:00,2,0.689,ACTIVE,214.41,343.55,60.017,1557439204,"201051344001145","174011545737251",31.19,7.00,0,333.63,354.97,21.8,19.1,0.150,1295385.6,1295385.6,27662,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439222,458668.00
05/09/2019 18:00,2,0.750,ACTIVE,214.19,343.85,60.022,1557439204,"201051344000438","174011545737251",30.79,7.30,0,333.33,357.68,23.4,20.7,0.155,1288536.6,1288536.6,27693,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439223,458669.00
05/09/2019 18:00,2,0.738,ACTIVE,213.96,342.65,60.022,1557439204,"201051344001135","174011545737251",30.65,8.00,0,332.13,353.77,22.9,20.2,0.155,1275377.6,1275377.6,27640,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439224,458670.00
05/09/2019 18:00,2,0.699,ACTIVE,213.96,342.95,60.012,1557439204,"201051344000983","174011545737251",30.61,7.00,0,333.93,353.77,21.7,19.0,0.159,1293779.5,1293779.5,19407,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439225,458671.00
05/09/2019 18:00,2,0.721,ACTIVE,214.41,342.95,60.017,1557439204,"201051344001203","174011545737251",30.65,7.70,0,333.93,355.28,22.4,19.7,0.159,1283102.4,1283102.4,27702,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439226,458672.00
05/09/2019 18:00,2,0.705,ACTIVE,213.96,342.35,60.022,1557439204,"201051344001230","174011545737251",30.73,7.00,0,332.13,352.87,22.0,19.3,0.155,1279127.8,1279127.8,27534,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439227,458673.00
05/09/2019 18:00,2,0.734,ACTIVE,213.96,343.55,60.028,1557439204,"201051344000646","174011545737251",30.69,7.30,0,332.43,354.67,22.9,20.2,0.159,1272819.7,1272819.7,27675,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439228,458674.00
05/09/2019 18:00,2,0.705,ACTIVE,214.19,342.05,60.033,1557439204,"201051344000867","174011545737251",30.61,9.00,0,333.03,353.77,21.9,19.2,0.141,1270914.7,1270914.7,51607,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439229,458675.00
05/09/2019 18:00,2,0.715,ACTIVE,214.41,344.76,60.022,1557439204,"201051344000633","174011545737251",30.42,7.30,0,334.24,356.48,22.1,19.4,0.159,1268292.5,1268292.5,51703,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439230,458676.00
05/09/2019 18:00,2,0.752,ACTIVE,213.74,343.25,60.038,1557439204,"201051344000955","174011545737251",30.89,7.70,0,332.13,353.47,23.6,20.8,0.164,1293007.3,1293007.3,27688,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439231,458677.00
05/09/2019 18:00,2,0.717,ACTIVE,213.96,342.35,60.022,1557439204,"201051344000648","174011545737251",30.47,6.30,0,333.63,353.77,22.1,19.5,0.150,1283387.6,1283387.6,51151,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439231,458678.00
05/09/2019 18:00,2,0.703,ACTIVE,214.41,343.25,60.033,1557439204,"201051344000645","174011545737251",30.63,7.00,0,334.24,354.67,21.8,19.1,0.150,1288381.9,1288381.9,51120,0,0,0,L,1122011218,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439232,458679.00
05/09/2019 18:00,2,0.719,ACTIVE,214.19,342.65,60.028,1557439204,"201051344000569","174011545737251",30.77,6.70,0,333.33,354.97,22.4,19.7,0.159,1304658.3,1304658.3,19323,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439233,458680.00
05/09/2019 18:00,2,0.775,ACTIVE,214.41,346.26,60.065,1557439204,"179051228000119","174011545737251",30.43,9.00,0,334.84,358.58,23.9,21.2,0.155,91603.4,91603.4,19448,0,0,0,L,46974696,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557439234,458681.00
05/09/2019 18:15,2,0.861,ACTIVE,213.96,343.85,59.990,1557440104,"201051344000579","174011545737251",30.87,8.00,0,328.82,358.88,27.0,24.1,0.186,1304616.5,1304616.5,19773,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440106,458682.00
05/09/2019 18:15,2,0.881,ACTIVE,214.19,344.15,60.006,1557440104,"201051344001025","174011545737251",30.63,7.70,0,331.83,358.58,27.3,24.4,0.199,1287253.1,1287253.1,27703,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440107,458683.00
05/09/2019 18:15,2,0.875,ACTIVE,214.41,344.76,60.001,1557440104,"201051344001093","174011545737251",30.57,8.00,0,333.33,357.98,27.2,24.3,0.186,1270812.3,1270812.3,27749,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440108,458684.00
05/09/2019 18:15,2,0.840,ACTIVE,213.96,344.15,60.001,1557440104,"201051344000458","174011545737251",30.49,8.50,0,328.52,356.78,26.0,23.1,0.190,1287452.0,1287452.0,19530,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440109,458685.00
05/09/2019 18:15,2,0.893,ACTIVE,214.19,343.85,59.985,1557440104,"201051344000890","174011545737251",30.89,7.70,0,331.53,357.98,27.9,25.0,0.199,1285617.4,1285617.4,27662,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440109,458686.00
05/09/2019 18:15,2,0.854,ACTIVE,213.74,343.55,60.006,1557440104,"201051344000988","174011545737251",19.74,7.00,0,328.22,352.87,17.1,14.5,0.124,991270.6,991270.6,19863,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440110,458687.00
05/09/2019 18:15,2,0.871,ACTIVE,214.64,345.06,59.996,1557440104,"201051344000582","174011545737251",30.43,7.30,0,333.63,358.88,26.9,24.1,0.199,1264230.2,1264230.2,27636,0,0,0,L,1122011218,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440111,458688.00
05/09/2019 18:15,2,0.857,ACTIVE,213.74,343.85,60.033,1557440104,"201051344000868","174011545737251",30.67,7.00,0,330.93,357.08,26.7,23.8,0.190,1272790.8,1272790.8,51574,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440112,458689.00
05/09/2019 18:15,2,0.828,ACTIVE,214.41,345.36,60.012,1557440104,"201051344000576","174011545737251",31.45,6.70,0,327.92,357.98,26.4,23.5,0.194,1290704.6,1290704.6,23625,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440113,458690.00
05/09/2019 18:15,2,0.850,ACTIVE,213.96,344.45,60.006,1557440104,"201051344001158","174011545737251",30.42,6.70,0,327.32,357.68,26.2,23.4,0.199,1267423.4,1267423.4,19838,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440114,458691.00
05/09/2019 18:15,2,0.846,ACTIVE,214.41,345.36,60.001,1557440104,"201051344000917","174011545737251",30.89,9.00,0,333.03,358.28,26.5,23.6,0.190,1280724.1,1280724.1,27556,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440115,458692.00
05/09/2019 18:15,2,0.939,ACTIVE,214.41,342.95,60.001,1557440104,"201051344000417","174011545737251",19.78,7.30,0,330.63,351.67,18.9,16.3,0.128,1025963.6,1025963.6,27711,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440116,458693.00
05/09/2019 18:15,2,0.869,ACTIVE,214.41,345.96,60.006,1557440104,"201051344000685","174011545737251",30.97,7.30,0,333.33,358.28,27.3,24.4,0.212,1287148.6,1287148.6,27722,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440117,458694.00
05/09/2019 18:15,2,0.891,ACTIVE,214.41,345.36,59.990,1557440104,"201051344000651","174011545737251",31.23,7.00,0,331.53,358.88,28.2,25.3,0.203,1280213.6,1280213.6,27687,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440118,458695.00
05/09/2019 18:15,2,0.877,ACTIVE,213.51,343.55,60.001,1557440104,"201051344000594","174011545737251",30.89,8.00,0,328.52,358.58,27.5,24.6,0.194,1292357.2,1292357.2,51567,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440119,458696.00
05/09/2019 18:15,2,0.889,ACTIVE,213.96,345.06,60.006,1557440104,"201051344000469","174011545737251",30.81,6.30,0,327.92,357.98,27.7,24.8,0.203,1272449.4,1272449.4,19814,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440120,458697.00
05/09/2019 18:15,2,0.939,ACTIVE,214.41,345.66,59.990,1557440104,"201051344000585","174011545737251",30.38,7.70,0,333.63,358.88,28.9,26.0,0.203,1293684.1,1293684.1,27747,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440121,458698.00
05/09/2019 18:15,2,0.873,ACTIVE,214.64,345.96,60.012,1557440104,"201051344000853","174011545737251",31.19,6.70,0,329.73,358.88,27.6,24.8,0.203,1295813.4,1295813.4,19413,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440121,458699.00
05/09/2019 18:15,2,0.871,ACTIVE,214.41,345.06,60.012,1557440104,"201051344001145","174011545737251",31.09,7.00,0,332.43,358.28,27.5,24.6,0.208,1295391.2,1295391.2,27663,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440122,458700.00
05/09/2019 18:15,2,0.926,ACTIVE,214.41,345.66,60.001,1557440104,"201051344000438","174011545737251",31.07,7.30,0,332.43,363.09,29.2,26.2,0.208,1288542.6,1288542.6,27694,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440123,458701.00
05/09/2019 18:15,2,0.924,ACTIVE,214.19,343.85,60.006,1557440104,"201051344001135","174011545737251",30.87,7.70,0,333.93,358.28,28.9,26.0,0.212,1275383.4,1275383.4,27641,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440124,458702.00
05/09/2019 18:15,2,0.881,ACTIVE,213.96,344.45,60.012,1557440104,"201051344000983","174011545737251",30.85,7.00,0,327.62,357.38,27.6,24.7,0.212,1293784.9,1293784.9,19408,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440125,458703.00
05/09/2019 18:15,2,0.918,ACTIVE,214.41,345.06,59.990,1557440104,"201051344001203","174011545737251",30.59,8.00,0,333.03,359.18,28.5,25.6,0.217,1283108.2,1283108.2,27703,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440126,458704.00
05/09/2019 18:15,2,0.902,ACTIVE,214.19,344.76,60.006,1557440104,"201051344001230","174011545737251",30.49,7.00,0,332.13,357.68,27.9,25.0,0.203,1279133.4,1279133.4,27535,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440127,458705.00
05/09/2019 18:15,2,0.922,ACTIVE,213.96,345.06,60.012,1557440104,"201051344000646","174011545737251",31.01,7.30,0,331.53,358.58,29.0,26.1,0.217,1272825.6,1272825.6,27676,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440128,458706.00
05/09/2019 18:15,2,0.887,ACTIVE,213.96,343.25,59.996,1557440104,"201051344000867","174011545737251",31.09,9.00,0,328.52,357.08,27.9,25.0,0.194,1270920.3,1270920.3,51608,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440129,458707.00
05/09/2019 18:15,2,0.879,ACTIVE,214.41,346.56,59.996,1557440104,"201051344000633","174011545737251",31.47,7.70,0,327.02,359.78,28.1,25.2,0.208,1268298.1,1268298.1,51704,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440130,458708.00
05/09/2019 18:15,2,0.939,ACTIVE,213.96,344.76,60.001,1557440104,"201051344000955","174011545737251",31.17,7.30,0,332.43,360.08,29.7,26.7,0.221,1293013.3,1293013.3,27689,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440131,458709.00
05/09/2019 18:15,2,0.895,ACTIVE,213.96,343.85,60.006,1557440104,"201051344000648","174011545737251",31.01,6.30,0,329.73,357.08,28.1,25.2,0.203,1283393.2,1283393.2,51152,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440132,458710.00
05/09/2019 18:15,2,0.896,ACTIVE,214.41,345.06,60.006,1557440104,"201051344000645","174011545737251",30.59,7.30,0,328.52,358.28,27.8,24.9,0.199,1288387.4,1288387.4,51121,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440133,458711.00
05/09/2019 18:15,2,0.902,ACTIVE,213.96,343.85,60.012,1557440104,"201051344000569","174011545737251",31.15,6.70,0,330.03,358.58,28.5,25.6,0.208,1304664.0,1304664.0,19324,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440134,458712.00
05/09/2019 18:15,2,0.955,ACTIVE,214.19,347.76,59.990,1557440104,"179051228000119","174011545737251",30.91,9.30,0,334.54,361.29,30.0,27.0,0.212,91609.5,91609.5,19449,0,0,0,L,46974696,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557440135,458713.00
05/09/2019 18:30,2,0.885,ACTIVE,214.19,343.55,59.990,1557441004,"201051344000579","174011545737251",31.23,8.50,0,333.03,357.38,28.0,25.1,0.203,1304622.3,1304622.3,19774,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441006,458714.00
05/09/2019 18:30,2,0.912,ACTIVE,213.74,343.85,59.948,1557441004,"201051344001025","174011545737251",30.73,8.00,0,333.93,357.38,28.4,25.5,0.199,1287259.0,1287259.0,27704,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441006,458715.00
05/09/2019 18:30,2,0.910,ACTIVE,214.19,345.66,60.001,1557441004,"201051344001093","174011545737251",30.65,8.50,0,334.24,357.08,28.3,25.4,0.199,1270818.1,1270818.1,27750,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441007,458716.00
05/09/2019 18:30,2,0.865,ACTIVE,213.96,343.25,59.985,1557441004,"201051344000458","174011545737251",30.55,8.50,0,333.33,356.18,26.8,24.0,0.199,1287457.5,1287457.5,19531,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441008,458717.00
05/09/2019 18:30,2,0.926,ACTIVE,213.74,344.15,59.996,1557441004,"201051344000890","174011545737251",30.85,7.70,0,332.73,357.68,29.0,26.0,0.203,1285623.5,1285623.5,27663,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441009,458718.00
05/09/2019 18:30,2,0.879,ACTIVE,213.96,343.55,59.990,1557441004,"201051344000988","174011545737251",19.72,7.30,0,333.33,352.87,17.6,15.0,0.128,991274.0,991274.0,19864,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441010,458719.00
05/09/2019 18:30,2,0.891,ACTIVE,214.41,345.66,59.990,1557441004,"201051344000582","174011545737251",30.69,7.30,0,333.93,357.68,27.7,24.8,0.203,1264235.9,1264235.9,27637,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441011,458720.00
05/09/2019 18:30,2,0.869,ACTIVE,213.96,343.85,60.006,1557441004,"201051344000868","174011545737251",30.87,7.30,0,332.13,356.48,27.2,24.3,0.194,1272796.5,1272796.5,51575,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441012,458721.00
05/09/2019 18:30,2,0.869,ACTIVE,214.64,345.06,59.996,1557441004,"201051344000576","174011545737251",30.59,7.00,0,334.24,357.68,27.0,24.1,0.203,1290710.1,1290710.1,23626,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441013,458722.00
05/09/2019 18:30,2,0.854,ACTIVE,214.19,343.55,59.985,1557441004,"201051344001158","174011545737251",30.67,7.30,0,333.03,357.08,26.6,23.7,0.199,1267428.8,1267428.8,19839,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441014,458723.00
05/09/2019 18:30,2,0.859,ACTIVE,214.19,345.06,60.012,1557441004,"201051344000917","174011545737251",31.03,9.30,0,333.03,357.68,27.1,24.2,0.199,1280729.6,1280729.6,27557,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441015,458724.00
05/09/2019 18:30,2,0.939,ACTIVE,214.19,342.65,59.990,1557441004,"201051344000417","174011545737251",20.10,7.30,0,334.54,352.27,19.1,16.5,0.133,1025967.4,1025967.4,27712,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441016,458725.00
05/09/2019 18:30,2,0.898,ACTIVE,214.19,345.66,59.990,1557441004,"201051344000685","174011545737251",30.40,7.70,0,334.24,358.58,27.6,24.8,0.217,1287154.3,1287154.3,27723,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441017,458726.00
05/09/2019 18:30,2,0.922,ACTIVE,214.19,345.06,60.001,1557441004,"201051344000651","174011545737251",30.61,7.30,0,334.24,358.58,28.6,25.7,0.208,1280219.5,1280219.5,27688,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441018,458727.00
05/09/2019 18:30,2,0.879,ACTIVE,213.74,342.95,59.990,1557441004,"201051344000594","174011545737251",30.91,8.50,0,331.53,356.48,27.6,24.7,0.194,1292362.8,1292362.8,51568,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441018,458728.00
05/09/2019 18:30,2,0.863,ACTIVE,214.41,345.06,59.996,1557441004,"201051344000469","174011545737251",31.39,7.00,0,332.43,357.38,27.4,24.6,0.199,1272455.1,1272455.1,19815,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441019,458729.00
05/09/2019 18:30,2,0.924,ACTIVE,214.19,345.66,59.990,1557441004,"201051344000585","174011545737251",31.03,8.00,0,334.24,358.58,29.1,26.1,0.212,1293690.0,1293690.0,27748,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441020,458730.00
05/09/2019 18:30,2,0.861,ACTIVE,214.64,345.06,60.001,1557441004,"201051344000853","174011545737251",31.17,7.00,0,334.54,358.58,27.2,24.3,0.199,1295819.0,1295819.0,19414,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441021,458731.00
05/09/2019 18:30,2,0.887,ACTIVE,214.19,345.36,60.001,1557441004,"201051344001145","174011545737251",30.73,7.00,0,334.54,359.18,27.6,24.7,0.199,1295396.7,1295396.7,27664,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441022,458732.00
05/09/2019 18:30,2,0.920,ACTIVE,214.19,344.76,59.953,1557441004,"201051344000438","174011545737251",31.15,7.70,0,333.93,358.58,29.1,26.1,0.208,1288548.5,1288548.5,27695,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441023,458733.00
05/09/2019 18:30,2,0.906,ACTIVE,213.96,343.85,59.996,1557441004,"201051344001135","174011545737251",31.21,8.00,0,333.33,357.98,28.7,25.8,0.203,1275389.2,1275389.2,27642,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441024,458734.00
05/09/2019 18:30,2,0.859,ACTIVE,214.19,343.55,59.959,1557441004,"201051344000983","174011545737251",31.01,7.30,0,332.73,356.78,27.0,24.2,0.203,1293790.4,1293790.4,19409,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441025,458735.00
05/09/2019 18:30,2,0.910,ACTIVE,214.19,344.15,59.996,1557441004,"201051344001203","174011545737251",30.53,8.00,0,334.24,359.18,28.2,25.3,0.217,1283113.8,1283113.8,27704,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441026,458736.00
05/09/2019 18:30,2,0.887,ACTIVE,213.96,343.55,60.001,1557441004,"201051344001230","174011545737251",30.87,7.70,0,333.03,357.98,27.8,24.9,0.208,1279139.0,1279139.0,27536,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441027,458737.00
05/09/2019 18:30,2,0.918,ACTIVE,213.74,344.45,59.996,1557441004,"201051344000646","174011545737251",30.73,7.30,0,333.33,358.88,28.6,25.7,0.212,1272831.3,1272831.3,27677,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441028,458738.00
05/09/2019 18:30,2,0.871,ACTIVE,214.41,343.25,59.990,1557441004,"201051344000867","174011545737251",30.93,9.30,0,332.13,358.28,27.3,24.4,0.199,1270925.8,1270925.8,51609,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441029,458739.00
05/09/2019 18:30,2,0.871,ACTIVE,214.64,346.56,60.001,1557441004,"201051344000633","174011545737251",31.19,7.70,0,334.24,359.78,27.6,24.7,0.208,1268303.7,1268303.7,51705,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441030,458740.00
05/09/2019 18:30,2,0.941,ACTIVE,213.74,344.15,59.996,1557441004,"201051344000955","174011545737251",30.75,7.70,0,332.43,357.98,29.3,26.4,0.217,1293019.2,1293019.2,27690,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441030,458741.00
05/09/2019 18:30,2,0.883,ACTIVE,214.19,344.15,60.001,1557441004,"201051344000648","174011545737251",30.75,6.70,0,333.03,357.68,27.5,24.6,0.199,1283398.8,1283398.8,51153,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441031,458742.00
05/09/2019 18:30,2,0.869,ACTIVE,214.64,344.45,60.038,1557441004,"201051344000645","174011545737251",30.77,7.70,0,333.93,357.98,27.1,24.2,0.199,1288392.9,1288392.9,51122,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441032,458743.00
05/09/2019 18:30,2,0.883,ACTIVE,214.19,344.15,59.975,1557441004,"201051344000569","174011545737251",31.05,7.00,0,333.03,357.98,27.8,24.9,0.203,1304669.7,1304669.7,19325,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441033,458744.00
05/09/2019 18:30,2,0.943,ACTIVE,214.41,347.76,60.001,1557441004,"179051228000119","174011545737251",30.67,9.30,0,334.24,361.59,29.4,26.4,0.203,91615.5,91615.5,19450,0,0,0,L,46974696,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441034,458745.00
05/09/2019 18:45,2,0.732,ACTIVE,213.29,342.65,60.028,1557441904,"201051344000579","174011545737251",30.77,8.50,0,333.33,357.08,22.9,20.2,0.146,1304627.4,1304627.4,19775,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441905,458746.00
05/09/2019 18:45,2,0.738,ACTIVE,212.61,340.55,60.028,1557441904,"201051344001025","174011545737251",30.69,7.70,0,332.73,358.28,23.0,20.3,0.155,1287264.1,1287264.1,27705,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441906,458747.00
05/09/2019 18:45,2,0.748,ACTIVE,212.83,342.05,60.022,1557441904,"201051344001093","174011545737251",30.49,8.50,0,332.43,357.08,23.2,20.5,0.155,1270823.3,1270823.3,27751,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441907,458748.00
05/09/2019 18:45,2,0.701,ACTIVE,213.51,341.75,60.028,1557441904,"201051344000458","174011545737251",30.73,8.50,0,333.03,355.88,21.9,19.2,0.155,1287462.3,1287462.3,19532,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441908,458749.00
05/09/2019 18:45,2,0.760,ACTIVE,212.38,340.85,60.028,1557441904,"201051344000890","174011545737251",30.71,8.00,0,333.03,358.58,23.7,20.9,0.159,1285628.7,1285628.7,27664,0,0,0,L,1122011218,1,122.46,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441909,458750.00
05/09/2019 18:45,2,0.705,ACTIVE,213.29,341.75,60.022,1557441904,"201051344000988","174011545737251",19.78,7.30,0,332.43,352.87,14.2,11.7,0.102,991277.0,991277.0,19865,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441910,458751.00
05/09/2019 18:45,2,0.734,ACTIVE,213.29,342.05,60.022,1557441904,"201051344000582","174011545737251",30.32,7.70,0,333.93,357.38,22.6,19.9,0.155,1264240.9,1264240.9,27638,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441911,458752.00
05/09/2019 18:45,2,0.727,ACTIVE,213.51,342.65,60.028,1557441904,"201051344000868","174011545737251",29.90,7.30,0,332.43,357.38,22.1,19.4,0.155,1272801.4,1272801.4,51576,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441912,458753.00
05/09/2019 18:45,2,0.693,ACTIVE,213.96,343.85,60.028,1557441904,"201051344000576","174011545737251",31.09,7.00,0,333.63,357.68,21.9,19.2,0.155,1290715.0,1290715.0,23627,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441913,458754.00
05/09/2019 18:45,2,0.695,ACTIVE,213.51,342.05,60.070,1557441904,"201051344001158","174011545737251",30.42,7.00,0,332.73,357.68,21.4,18.8,0.150,1267433.6,1267433.6,19840,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441914,458755.00
05/09/2019 18:45,2,0.717,ACTIVE,212.83,342.05,60.012,1557441904,"201051344000917","174011545737251",30.20,9.00,0,332.43,358.28,22.0,19.3,0.150,1280734.5,1280734.5,27558,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441915,458756.00
05/09/2019 18:45,2,0.777,ACTIVE,212.83,339.65,60.006,1557441904,"201051344000417","174011545737251",19.74,7.70,0,333.93,351.67,15.6,13.1,0.102,1025970.7,1025970.7,27713,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441916,458757.00
05/09/2019 18:45,2,0.711,ACTIVE,212.83,342.65,60.022,1557441904,"201051344000685","174011545737251",31.03,7.70,0,333.33,358.58,22.4,19.6,0.159,1287159.3,1287159.3,27724,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441917,458758.00
05/09/2019 18:45,2,0.744,ACTIVE,212.83,342.35,60.038,1557441904,"201051344000651","174011545737251",30.59,7.30,0,333.63,357.68,23.1,20.4,0.164,1280224.6,1280224.6,27689,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441918,458759.00
05/09/2019 18:45,2,0.723,ACTIVE,213.06,342.05,60.033,1557441904,"201051344000594","174011545737251",30.36,8.50,0,330.93,357.08,22.2,19.5,0.150,1292367.8,1292367.8,51569,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441919,458760.00
05/09/2019 18:45,2,0.719,ACTIVE,213.51,342.35,60.033,1557441904,"201051344000469","174011545737251",30.79,6.70,0,333.33,357.38,22.4,19.7,0.155,1272460.0,1272460.0,19816,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441920,458761.00
05/09/2019 18:45,2,0.754,ACTIVE,212.83,342.65,60.028,1557441904,"201051344000585","174011545737251",30.63,8.00,0,333.33,358.88,23.4,20.7,0.164,1293695.2,1293695.2,27749,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441920,458762.00
05/09/2019 18:45,2,0.701,ACTIVE,213.96,344.15,59.996,1557441904,"201051344000853","174011545737251",30.81,7.00,0,334.54,357.98,21.9,19.3,0.155,1295823.8,1295823.8,19415,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441921,458763.00
05/09/2019 18:45,2,0.713,ACTIVE,213.06,342.65,59.985,1557441904,"201051344001145","174011545737251",30.63,7.30,0,334.54,359.48,22.1,19.4,0.159,1295401.6,1295401.6,27665,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441922,458764.00
05/09/2019 18:45,2,0.752,ACTIVE,212.83,342.05,60.028,1557441904,"201051344000438","174011545737251",30.69,7.70,0,334.24,358.58,23.4,20.7,0.159,1288553.6,1288553.6,27696,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441923,458765.00
05/09/2019 18:45,2,0.750,ACTIVE,212.38,340.85,60.043,1557441904,"201051344001135","174011545737251",30.30,8.00,0,333.33,357.68,23.0,20.3,0.159,1275394.3,1275394.3,27643,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441924,458766.00
05/09/2019 18:45,2,0.691,ACTIVE,213.51,342.05,60.022,1557441904,"201051344000983","174011545737251",30.93,7.30,0,332.13,356.48,21.7,19.0,0.155,1293795.2,1293795.2,19410,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441925,458767.00
05/09/2019 18:45,2,0.742,ACTIVE,212.83,341.45,60.022,1557441904,"201051344001203","174011545737251",30.02,8.00,0,334.24,358.28,22.6,19.9,0.159,1283118.8,1283118.8,27705,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441926,458768.00
05/09/2019 18:45,2,0.723,ACTIVE,212.38,340.85,60.028,1557441904,"201051344001230","174011545737251",30.40,7.70,0,332.43,356.48,22.3,19.6,0.159,1279143.8,1279143.8,27537,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441927,458769.00
05/09/2019 18:45,2,0.748,ACTIVE,212.16,342.05,60.001,1557441904,"201051344000646","174011545737251",30.38,7.30,0,332.73,357.68,23.1,20.3,0.164,1272836.4,1272836.4,27678,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441928,458770.00
05/09/2019 18:45,2,0.707,ACTIVE,213.51,341.75,60.043,1557441904,"201051344000867","174011545737251",30.69,9.00,0,332.43,357.38,22.1,19.4,0.146,1270930.6,1270930.6,51610,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441929,458771.00
05/09/2019 18:45,2,0.723,ACTIVE,213.74,344.45,60.033,1557441904,"201051344000633","174011545737251",30.30,7.70,0,333.03,359.18,22.2,19.5,0.164,1268308.6,1268308.6,51706,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441930,458772.00
05/09/2019 18:45,2,0.762,ACTIVE,212.16,341.45,59.985,1557441904,"201051344000955","174011545737251",30.79,8.00,0,332.43,357.98,23.8,21.0,0.168,1293024.4,1293024.4,27691,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441931,458773.00
05/09/2019 18:45,2,0.717,ACTIVE,213.51,342.35,60.028,1557441904,"201051344000648","174011545737251",30.65,6.70,0,333.33,357.68,22.3,19.6,0.159,1283403.6,1283403.6,51154,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441932,458774.00
05/09/2019 18:45,2,0.711,ACTIVE,213.74,342.95,60.043,1557441904,"201051344000645","174011545737251",30.47,7.70,0,334.24,357.68,21.9,19.2,0.155,1288397.7,1288397.7,51123,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441932,458775.00
05/09/2019 18:45,2,0.721,ACTIVE,213.51,342.35,60.038,1557441904,"201051344000569","174011545737251",30.91,7.00,0,333.33,357.08,22.6,19.9,0.159,1304674.6,1304674.6,19326,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441934,458776.00
05/09/2019 18:45,2,0.773,ACTIVE,213.74,345.96,60.022,1557441904,"179051228000119","174011545737251",30.61,9.30,0,334.54,360.99,24.0,21.2,0.155,91617.4,91617.4,19451,0,0,0,L,46974696,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557441935,458777.00
05/09/2019 19:00,2,0.824,ACTIVE,213.74,344.45,60.001,1557442804,"201051344000579","174011545737251",31.49,8.50,0,333.03,354.67,26.4,23.5,0.186,1304632.9,1304632.9,19776,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442805,458778.00
05/09/2019 19:00,2,0.857,ACTIVE,212.61,342.35,60.012,1557442804,"201051344001025","174011545737251",30.83,8.00,0,331.53,355.88,26.9,24.0,0.190,1287269.7,1287269.7,27706,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442806,458779.00
05/09/2019 19:00,2,0.852,ACTIVE,213.06,342.95,60.006,1557442804,"201051344001093","174011545737251",31.01,8.50,0,331.53,354.07,26.8,23.9,0.181,1270828.9,1270828.9,27752,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442807,458780.00
05/09/2019 19:00,2,0.820,ACTIVE,213.51,343.25,60.006,1557442804,"201051344000458","174011545737251",30.53,8.50,0,332.73,354.67,25.4,22.6,0.181,1287467.6,1287467.6,19533,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442808,458781.00
05/09/2019 19:00,2,0.875,ACTIVE,212.61,342.05,59.996,1557442804,"201051344000890","174011545737251",30.81,8.00,0,331.23,353.77,27.3,24.4,0.194,1285634.4,1285634.4,27665,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442809,458782.00
05/09/2019 19:00,2,0.822,ACTIVE,213.51,342.95,60.006,1557442804,"201051344000988","174011545737251",19.90,7.00,0,332.73,351.07,16.6,14.1,0.128,991280.2,991280.2,19866,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442810,458783.00
05/09/2019 19:00,2,0.850,ACTIVE,213.29,344.15,59.990,1557442804,"201051344000582","174011545737251",30.38,7.70,0,332.13,354.37,26.2,23.4,0.181,1264246.3,1264246.3,27639,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442811,458784.00
05/09/2019 19:00,2,0.830,ACTIVE,213.51,342.95,60.022,1557442804,"201051344000868","174011545737251",30.57,7.00,0,332.73,354.07,25.7,22.9,0.181,1272806.7,1272806.7,51577,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442812,458785.00
05/09/2019 19:00,2,0.812,ACTIVE,214.19,344.76,60.022,1557442804,"201051344000576","174011545737251",30.89,6.70,0,333.03,355.58,25.5,22.7,0.181,1290720.3,1290720.3,23628,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442813,458786.00
05/09/2019 19:00,2,0.812,ACTIVE,213.74,344.15,60.028,1557442804,"201051344001158","174011545737251",30.45,7.00,0,332.73,354.67,25.1,22.3,0.186,1267438.7,1267438.7,19841,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442814,458787.00
05/09/2019 19:00,2,0.812,ACTIVE,213.06,343.85,60.033,1557442804,"201051344000917","174011545737251",30.85,9.30,0,331.23,354.07,25.4,22.6,0.186,1280739.7,1280739.7,27559,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442815,458788.00
05/09/2019 19:00,2,0.889,ACTIVE,213.06,340.85,60.017,1557442804,"201051344000417","174011545737251",20.02,7.70,0,331.83,348.36,18.0,15.5,0.124,1025974.3,1025974.3,27714,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442815,458789.00
05/09/2019 19:00,2,0.834,ACTIVE,213.06,343.85,60.028,1557442804,"201051344000685","174011545737251",30.85,8.00,0,331.83,354.37,26.1,23.3,0.199,1287164.6,1287164.6,27725,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442816,458790.00
