ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 19:00,2,0.865,ACTIVE,213.06,343.55,60.033,1557442804,"201051344000651","174011545737251",30.67,7.30,0,332.43,354.97,26.9,24.0,0.194,1280230.1,1280230.1,27690,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442817,458791.00
05/09/2019 19:00,2,0.828,ACTIVE,213.06,343.55,60.033,1557442804,"201051344000594","174011545737251",31.01,8.50,0,331.83,355.88,26.0,23.2,0.186,1292373.1,1292373.1,51570,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442818,458792.00
05/09/2019 19:00,2,0.838,ACTIVE,213.74,344.76,60.022,1557442804,"201051344000469","174011545737251",30.75,6.30,0,332.13,357.98,26.1,23.3,0.194,1272465.4,1272465.4,19817,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442819,458793.00
05/09/2019 19:00,2,0.877,ACTIVE,212.83,344.45,60.033,1557442804,"201051344000585","174011545737251",30.75,8.00,0,330.63,355.28,27.4,24.5,0.194,1293700.9,1293700.9,27750,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442820,458794.00
05/09/2019 19:00,2,0.824,ACTIVE,214.19,345.06,60.017,1557442804,"201051344000853","174011545737251",30.91,6.70,0,334.24,355.58,25.9,23.0,0.186,1295829.1,1295829.1,19416,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442821,458795.00
05/09/2019 19:00,2,0.828,ACTIVE,213.06,343.55,60.038,1557442804,"201051344001145","174011545737251",30.73,7.70,0,332.73,354.67,25.8,23.0,0.190,1295406.8,1295406.8,27666,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442822,458796.00
05/09/2019 19:00,2,0.871,ACTIVE,212.83,343.25,60.028,1557442804,"201051344000438","174011545737251",30.87,8.00,0,331.83,356.78,27.3,24.4,0.199,1288559.2,1288559.2,27697,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442823,458797.00
05/09/2019 19:00,2,0.875,ACTIVE,212.61,342.05,60.065,1557442804,"201051344001135","174011545737251",30.49,8.50,0,331.83,354.97,27.1,24.2,0.194,1275399.8,1275399.8,27644,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442824,458798.00
05/09/2019 19:00,2,0.814,ACTIVE,213.51,343.85,60.028,1557442804,"201051344000983","174011545737251",30.97,7.00,0,333.03,354.67,25.6,22.8,0.199,1293800.4,1293800.4,19411,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442825,458799.00
05/09/2019 19:00,2,0.863,ACTIVE,213.06,342.65,60.065,1557442804,"201051344001203","174011545737251",30.49,8.50,0,332.13,354.97,26.7,23.8,0.199,1283124.2,1283124.2,27706,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442826,458800.00
05/09/2019 19:00,2,0.840,ACTIVE,212.61,342.35,60.033,1557442804,"201051344001230","174011545737251",30.73,8.00,0,329.73,352.57,26.2,23.3,0.190,1279149.1,1279149.1,27538,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442827,458801.00
05/09/2019 19:00,2,0.871,ACTIVE,212.38,343.25,60.075,1557442804,"201051344000646","174011545737251",30.89,7.70,0,330.63,354.67,27.3,24.4,0.208,1272841.9,1272841.9,27679,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442828,458802.00
05/09/2019 19:00,2,0.842,ACTIVE,213.74,343.25,60.033,1557442804,"201051344000867","174011545737251",30.73,9.00,0,332.13,354.07,26.2,23.4,0.181,1270935.9,1270935.9,51611,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442829,458803.00
05/09/2019 19:00,2,0.848,ACTIVE,213.96,345.96,60.033,1557442804,"201051344000633","174011545737251",30.85,7.70,0,332.43,356.18,26.5,23.6,0.199,1268313.9,1268313.9,51707,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442830,458804.00
05/09/2019 19:00,2,0.891,ACTIVE,212.16,343.55,60.012,1557442804,"201051344000955","174011545737251",31.21,8.00,0,330.03,354.97,28.2,25.3,0.208,1293030.1,1293030.1,27692,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442831,458805.00
05/09/2019 19:00,2,0.850,ACTIVE,213.51,343.55,60.033,1557442804,"201051344000648","174011545737251",30.91,6.70,0,333.03,354.67,26.6,23.8,0.194,1283409.0,1283409.0,51155,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442832,458806.00
05/09/2019 19:00,2,0.859,ACTIVE,213.96,345.36,60.038,1557442804,"201051344000645","174011545737251",30.43,7.30,0,333.33,354.97,26.5,23.7,0.190,1288402.9,1288402.9,51124,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442833,458807.00
05/09/2019 19:00,2,0.865,ACTIVE,213.51,345.66,60.028,1557442804,"201051344000569","174011545737251",31.15,7.00,0,332.73,356.48,27.3,24.5,0.199,1304680.0,1304680.0,19328,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442834,458808.00
05/09/2019 19:00,2,0.924,ACTIVE,214.19,348.06,60.001,1557442804,"179051228000119","174011545737251",30.93,9.30,0,333.63,357.98,29.0,26.0,0.203,91623.2,91623.2,19452,0,0,0,L,46974696,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557442835,458809.00
05/09/2019 19:15,2,0.984,ACTIVE,213.74,345.06,60.006,1557443705,"201051344000579","174011545737251",31.05,9.00,0,333.93,367.60,31.0,28.0,0.225,1304640.3,1304640.3,19777,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443706,458810.00
05/09/2019 19:15,2,1.014,ACTIVE,212.61,343.25,60.012,1557443705,"201051344001025","174011545737251",30.93,8.50,0,331.53,368.20,31.8,28.8,0.243,1287277.3,1287277.3,27707,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443707,458811.00
05/09/2019 19:15,2,0.998,ACTIVE,212.83,344.45,60.012,1557443705,"201051344001093","174011545737251",31.11,9.00,0,332.73,367.30,31.5,28.4,0.225,1270836.3,1270836.3,27753,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443708,458812.00
05/09/2019 19:15,2,0.967,ACTIVE,213.74,344.45,60.054,1557443705,"201051344000458","174011545737251",30.59,8.50,0,332.43,365.49,30.0,27.0,0.225,1287474.7,1287474.7,19534,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443709,458813.00
05/09/2019 19:15,2,1.041,ACTIVE,212.61,343.85,60.054,1557443705,"201051344000890","174011545737251",30.63,9.00,0,331.23,366.10,32.3,29.3,0.239,1285642.1,1285642.1,27666,0,0,0,L,1122011218,1,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443710,458814.00
05/09/2019 19:15,2,0.980,ACTIVE,213.74,344.15,60.022,1557443705,"201051344000988","174011545737251",19.98,7.70,0,332.73,358.88,19.8,17.2,0.155,991284.7,991284.7,19867,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443711,458815.00
05/09/2019 19:15,2,1.006,ACTIVE,213.06,344.76,60.022,1557443705,"201051344000582","174011545737251",30.32,7.70,0,332.73,367.00,30.9,27.9,0.230,1264253.6,1264253.6,27640,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443711,458816.00
05/09/2019 19:15,2,0.979,ACTIVE,213.51,345.36,60.022,1557443705,"201051344000868","174011545737251",30.59,7.30,0,332.73,365.80,30.4,27.4,0.225,1272813.9,1272813.9,51578,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443712,458817.00
05/09/2019 19:15,2,0.961,ACTIVE,214.19,346.26,59.969,1557443705,"201051344000576","174011545737251",30.87,7.00,0,333.33,367.00,30.1,27.2,0.221,1290727.4,1290727.4,23629,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443713,458818.00
05/09/2019 19:15,2,0.963,ACTIVE,213.74,345.06,60.006,1557443705,"201051344001158","174011545737251",30.55,7.00,0,333.33,366.40,29.8,26.8,0.225,1267445.8,1267445.8,19842,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443714,458819.00
05/09/2019 19:15,2,0.963,ACTIVE,212.83,345.06,60.022,1557443705,"201051344000917","174011545737251",30.93,9.70,0,331.23,365.80,30.2,27.2,0.225,1280746.9,1280746.9,27560,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443715,458820.00
05/09/2019 19:15,2,1.041,ACTIVE,212.83,341.75,60.038,1557443705,"201051344000417","174011545737251",20.00,8.50,0,332.13,356.18,21.1,18.5,0.150,1025979.1,1025979.1,27715,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443716,458821.00
05/09/2019 19:15,2,0.988,ACTIVE,212.83,344.76,60.006,1557443705,"201051344000685","174011545737251",30.59,8.50,0,332.43,365.80,30.7,27.7,0.239,1287172.0,1287172.0,27726,0,0,0,L,1122011218,1,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443717,458822.00
05/09/2019 19:15,2,1.010,ACTIVE,212.83,345.06,60.017,1557443705,"201051344000651","174011545737251",30.79,7.70,0,333.93,366.70,31.5,28.5,0.234,1280237.7,1280237.7,27691,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443718,458823.00
05/09/2019 19:15,2,0.969,ACTIVE,213.29,345.06,60.006,1557443705,"201051344000594","174011545737251",30.81,8.50,0,331.83,367.30,30.3,27.3,0.221,1292380.4,1292380.4,51571,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443719,458824.00
05/09/2019 19:15,2,0.971,ACTIVE,213.74,345.36,60.043,1557443705,"201051344000469","174011545737251",30.93,6.70,0,332.43,367.00,30.4,27.4,0.230,1272472.7,1272472.7,19818,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443720,458825.00
05/09/2019 19:15,2,1.008,ACTIVE,212.83,345.06,60.012,1557443705,"201051344000585","174011545737251",30.91,8.50,0,332.43,367.90,31.6,28.6,0.234,1293708.5,1293708.5,27751,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443721,458826.00
05/09/2019 19:15,2,0.965,ACTIVE,214.19,347.16,60.012,1557443705,"201051344000853","174011545737251",30.45,7.00,0,334.84,367.00,29.8,26.9,0.225,1295836.3,1295836.3,19417,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443722,458827.00
05/09/2019 19:15,2,0.955,ACTIVE,212.83,344.15,60.006,1557443705,"201051344001145","174011545737251",30.67,8.00,0,333.33,366.70,29.7,26.7,0.225,1295414.0,1295414.0,27667,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443723,458828.00
05/09/2019 19:15,2,0.986,ACTIVE,212.83,344.76,60.006,1557443705,"201051344000438","174011545737251",31.09,9.00,0,332.43,369.10,31.1,28.1,0.230,1288566.8,1288566.8,27698,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443724,458829.00
05/09/2019 19:15,2,0.986,ACTIVE,212.61,343.25,60.012,1557443705,"201051344001135","174011545737251",30.61,9.00,0,331.53,366.10,30.6,27.6,0.225,1275407.3,1275407.3,27645,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443725,458830.00
05/09/2019 19:15,2,0.932,ACTIVE,213.74,344.15,60.006,1557443705,"201051344000983","174011545737251",30.69,7.30,0,332.73,366.70,29.0,26.0,0.221,1293807.5,1293807.5,19412,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443726,458831.00
05/09/2019 19:15,2,0.961,ACTIVE,213.06,343.55,60.017,1557443705,"201051344001203","174011545737251",30.59,9.00,0,332.73,366.70,29.8,26.9,0.230,1283131.5,1283131.5,27707,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443727,458832.00
05/09/2019 19:15,2,0.926,ACTIVE,212.83,343.55,60.006,1557443705,"201051344001230","174011545737251",30.97,8.50,0,330.33,366.40,29.1,26.1,0.217,1279156.3,1279156.3,27539,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443727,458833.00
05/09/2019 19:15,2,0.957,ACTIVE,212.38,343.85,60.017,1557443705,"201051344000646","174011545737251",30.79,8.50,0,331.23,367.60,29.9,26.9,0.221,1272849.3,1272849.3,27680,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443728,458834.00
05/09/2019 19:15,2,0.924,ACTIVE,213.74,343.85,60.012,1557443705,"201051344000867","174011545737251",30.69,9.00,0,333.03,364.89,28.8,25.8,0.208,1270943.1,1270943.1,51612,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443729,458835.00
05/09/2019 19:15,2,0.932,ACTIVE,214.19,346.86,60.012,1557443705,"201051344000633","174011545737251",30.49,8.00,0,332.73,367.00,28.8,25.9,0.221,1268321.1,1268321.1,51708,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443730,458836.00
05/09/2019 19:15,2,0.977,ACTIVE,212.16,343.25,60.006,1557443705,"201051344000955","174011545737251",30.65,8.50,0,331.83,367.90,30.4,27.4,0.230,1293037.7,1293037.7,27693,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443731,458837.00
05/09/2019 19:15,2,0.920,ACTIVE,213.74,343.85,60.006,1557443705,"201051344000648","174011545737251",30.77,6.70,0,333.63,365.80,28.7,25.7,0.208,1283416.1,1283416.1,51156,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443732,458838.00
05/09/2019 19:15,2,0.914,ACTIVE,213.96,345.36,60.028,1557443705,"201051344000645","174011545737251",30.51,7.70,0,333.93,366.10,28.3,25.4,0.208,1288410.0,1288410.0,51125,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443733,458839.00
05/09/2019 19:15,2,0.918,ACTIVE,213.51,343.85,59.964,1557443705,"201051344000569","174011545737251",30.93,7.30,0,332.43,367.30,28.9,25.9,0.212,1304687.3,1304687.3,19329,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443734,458840.00
05/09/2019 19:15,2,0.975,ACTIVE,213.96,348.06,60.006,1557443705,"179051228000119","174011545737251",30.83,9.30,0,334.54,368.50,30.5,27.5,0.217,91630.8,91630.8,19453,0,0,0,L,46974696,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557443735,458841.00
05/09/2019 19:30,2,0.465,ACTIVE,213.29,338.14,59.985,1557444604,"201051344000579","174011545737251",30.18,8.50,0,333.33,359.18,14.3,11.9,0.071,1304645.2,1304645.2,19778,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444605,458842.00
05/09/2019 19:30,2,0.449,ACTIVE,213.06,337.84,59.985,1557444604,"201051344001025","174011545737251",29.80,8.50,0,330.33,358.88,13.6,11.2,0.075,1287282.1,1287282.1,27708,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444606,458843.00
05/09/2019 19:30,2,0.471,ACTIVE,213.29,339.34,59.990,1557444604,"201051344001093","174011545737251",29.20,9.00,0,330.33,358.88,13.9,11.5,0.075,1270841.2,1270841.2,27754,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444607,458844.00
05/09/2019 19:30,2,0.445,ACTIVE,213.06,338.14,59.996,1557444604,"201051344000458","174011545737251",29.26,8.50,0,333.33,357.98,13.3,10.9,0.066,1287479.3,1287479.3,19535,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444608,458845.00
05/09/2019 19:30,2,0.475,ACTIVE,213.06,338.14,59.990,1557444604,"201051344000890","174011545737251",29.32,9.00,0,329.73,358.28,14.2,11.7,0.071,1285647.1,1285647.1,27667,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444609,458846.00
05/09/2019 19:30,2,0.420,ACTIVE,213.06,338.44,59.980,1557444604,"201051344000988","174011545737251",18.85,7.30,0,333.33,354.07,8.0,5.8,0.049,991287.6,991287.6,19868,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444610,458847.00
05/09/2019 19:30,2,0.441,ACTIVE,213.74,339.65,59.996,1557444604,"201051344000582","174011545737251",29.44,7.70,0,330.63,359.18,13.2,10.8,0.071,1264258.3,1264258.3,27641,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444611,458848.00
05/09/2019 19:30,2,0.436,ACTIVE,213.06,338.14,59.980,1557444604,"201051344000868","174011545737251",29.08,7.00,0,333.03,358.88,12.8,10.4,0.071,1272818.5,1272818.5,51579,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444612,458849.00
05/09/2019 19:30,2,0.438,ACTIVE,213.74,339.65,60.038,1557444604,"201051344000576","174011545737251",28.78,7.00,0,333.33,360.08,12.8,10.4,0.066,1290732.0,1290732.0,23630,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444613,458850.00
05/09/2019 19:30,2,0.410,ACTIVE,213.29,338.44,59.990,1557444604,"201051344001158","174011545737251",29.68,7.00,0,332.73,359.78,12.4,10.0,0.075,1267450.3,1267450.3,19843,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444614,458851.00
05/09/2019 19:30,2,0.418,ACTIVE,213.51,339.34,60.006,1557444604,"201051344000917","174011545737251",29.64,9.30,0,328.52,358.58,12.6,10.3,0.066,1280751.4,1280751.4,27561,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444614,458852.00
05/09/2019 19:30,2,0.453,ACTIVE,213.29,337.54,60.033,1557444604,"201051344000417","174011545737251",20.42,8.00,0,331.53,352.27,9.4,7.2,0.040,1025982.2,1025982.2,27716,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444615,458853.00
05/09/2019 19:30,2,0.443,ACTIVE,213.51,339.95,60.001,1557444604,"201051344000685","174011545737251",28.43,8.00,0,330.93,360.08,12.8,10.4,0.075,1287176.6,1287176.6,27727,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444616,458854.00
05/09/2019 19:30,2,0.469,ACTIVE,213.51,339.34,60.028,1557444604,"201051344000651","174011545737251",27.77,7.30,0,331.23,358.28,13.2,10.8,0.071,1280242.5,1280242.5,27692,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444617,458855.00
05/09/2019 19:30,2,0.438,ACTIVE,213.06,338.44,60.001,1557444604,"201051344000594","174011545737251",29.46,8.50,0,330.93,357.98,13.1,10.7,0.066,1292385.0,1292385.0,51572,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444618,458856.00
05/09/2019 19:30,2,0.451,ACTIVE,213.51,339.04,60.001,1557444604,"201051344000469","174011545737251",29.00,6.70,0,332.13,359.18,13.3,10.9,0.075,1272477.4,1272477.4,19819,0,0,0,L,1122011218,1,121.10,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444619,458857.00
05/09/2019 19:30,2,0.459,ACTIVE,213.29,339.34,60.022,1557444604,"201051344000585","174011545737251",29.12,8.50,0,330.63,358.88,13.6,11.2,0.075,1293713.3,1293713.3,27752,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444620,458858.00
05/09/2019 19:30,2,0.430,ACTIVE,213.96,339.34,59.985,1557444604,"201051344000853","174011545737251",29.02,7.00,0,334.54,360.08,12.7,10.3,0.071,1295840.8,1295840.8,19418,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444621,458859.00
05/09/2019 19:30,2,0.410,ACTIVE,213.29,338.74,59.996,1557444604,"201051344001145","174011545737251",29.50,7.70,0,331.83,357.98,12.3,9.9,0.071,1295418.5,1295418.5,27668,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444622,458860.00
05/09/2019 19:30,2,0.441,ACTIVE,213.29,338.74,60.001,1557444604,"201051344000438","174011545737251",30.45,8.50,0,330.33,357.98,13.6,11.2,0.066,1288571.7,1288571.7,27699,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444623,458861.00
05/09/2019 19:30,2,0.451,ACTIVE,213.06,337.54,59.985,1557444604,"201051344001135","174011545737251",28.49,8.50,0,330.33,357.38,13.1,10.7,0.071,1275412.1,1275412.1,27646,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444624,458862.00
05/09/2019 19:30,2,0.416,ACTIVE,213.29,337.84,60.001,1557444604,"201051344000983","174011545737251",29.50,7.30,0,333.33,358.28,12.4,10.1,0.071,1293811.9,1293811.9,19413,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444625,458863.00
05/09/2019 19:30,2,0.430,ACTIVE,213.51,338.74,59.996,1557444604,"201051344001203","174011545737251",28.86,9.00,0,331.53,358.88,12.6,10.3,0.071,1283136.1,1283136.1,27708,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444626,458864.00
05/09/2019 19:30,2,0.414,ACTIVE,213.06,337.84,59.985,1557444604,"201051344001230","174011545737251",28.84,8.50,0,328.52,356.78,12.2,9.8,0.057,1279160.7,1279160.7,27540,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444627,458865.00
05/09/2019 19:30,2,0.428,ACTIVE,212.83,339.04,60.006,1557444604,"201051344000646","174011545737251",29.86,8.50,0,329.73,357.98,13.0,10.6,0.071,1272854.0,1272854.0,27681,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444627,458866.00
05/09/2019 19:30,2,0.428,ACTIVE,213.51,337.54,59.953,1557444604,"201051344000867","174011545737251",28.80,8.50,0,333.03,356.78,12.5,10.1,0.066,1270947.5,1270947.5,51613,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444628,458867.00
05/09/2019 19:30,2,0.438,ACTIVE,213.96,339.95,59.990,1557444604,"201051344000633","174011545737251",28.41,7.70,0,333.33,359.48,12.6,10.3,0.071,1268325.6,1268325.6,51709,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444629,458868.00
05/09/2019 19:30,2,0.463,ACTIVE,212.83,338.14,59.985,1557444604,"201051344000955","174011545737251",29.14,8.50,0,327.62,357.98,13.7,11.3,0.075,1293042.5,1293042.5,27694,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444630,458869.00
05/09/2019 19:30,2,0.443,ACTIVE,213.51,337.84,59.990,1557444604,"201051344000648","174011545737251",28.17,6.70,0,333.33,357.38,12.6,10.3,0.066,1283420.7,1283420.7,51157,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444631,458870.00
05/09/2019 19:30,2,0.422,ACTIVE,213.74,338.44,60.022,1557444604,"201051344000645","174011545737251",28.61,7.30,0,333.93,357.98,12.2,9.9,0.062,1288414.4,1288414.4,51126,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444632,458871.00
05/09/2019 19:30,2,0.426,ACTIVE,213.51,338.14,60.001,1557444604,"201051344000569","174011545737251",29.64,7.30,0,333.03,356.78,12.8,10.4,0.062,1304691.9,1304691.9,19330,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444633,458872.00
05/09/2019 19:30,2,0.473,ACTIVE,213.74,341.45,59.985,1557444604,"179051228000119","174011545737251",29.24,9.30,0,334.24,360.99,14.1,11.6,0.066,91635.8,91635.8,19454,0,0,0,L,46974696,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557444634,458873.00
05/09/2019 19:45,2,0.387,ACTIVE,213.06,337.54,60.017,1557445504,"201051344000579","174011545737251",29.04,8.00,0,331.53,346.56,11.4,9.1,0.049,1304647.9,1304647.9,19779,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445505,458874.00
05/09/2019 19:45,2,0.359,ACTIVE,212.38,336.04,60.012,1557445504,"201051344001025","174011545737251",29.38,8.00,0,331.83,345.36,10.8,8.5,0.044,1287284.7,1287284.7,27709,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445506,458875.00
05/09/2019 19:45,2,0.385,ACTIVE,212.61,337.84,60.012,1557445504,"201051344001093","174011545737251",28.86,8.50,0,331.23,345.96,11.3,9.0,0.044,1270843.9,1270843.9,27755,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445507,458876.00
05/09/2019 19:45,2,0.354,ACTIVE,212.83,337.24,60.006,1557445504,"201051344000458","174011545737251",29.40,8.00,0,331.23,345.96,10.6,8.3,0.049,1287481.8,1287481.8,19536,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445508,458877.00
05/09/2019 19:45,2,0.379,ACTIVE,212.38,336.34,60.012,1557445504,"201051344000890","174011545737251",29.14,9.00,0,331.23,346.56,11.2,8.9,0.049,1285649.8,1285649.8,27668,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445509,458878.00
05/09/2019 19:45,2,0.334,ACTIVE,212.61,337.84,60.028,1557445504,"201051344000988","174011545737251",19.00,7.00,0,330.33,345.36,6.5,4.3,0.027,991288.9,991288.9,19869,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445510,458879.00
05/09/2019 19:45,2,0.348,ACTIVE,212.83,337.84,60.017,1557445504,"201051344000582","174011545737251",29.22,7.70,0,332.13,346.26,10.3,8.0,0.049,1264260.8,1264260.8,27642,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445511,458880.00
05/09/2019 19:45,2,0.344,ACTIVE,212.83,337.84,60.043,1557445504,"201051344000868","174011545737251",29.12,6.70,0,331.23,346.56,10.2,7.9,0.044,1272820.9,1272820.9,51580,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445512,458881.00
05/09/2019 19:45,2,0.352,ACTIVE,213.29,338.44,60.001,1557445504,"201051344000576","174011545737251",29.04,6.70,0,332.13,346.56,10.4,8.1,0.044,1290734.4,1290734.4,23631,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445513,458882.00
05/09/2019 19:45,2,0.326,ACTIVE,212.83,337.54,60.001,1557445504,"201051344001158","174011545737251",29.38,7.00,0,331.83,345.66,9.7,7.5,0.049,1267452.6,1267452.6,19844,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445513,458883.00
05/09/2019 19:45,2,0.340,ACTIVE,212.61,337.84,60.033,1557445504,"201051344000917","174011545737251",28.96,9.00,0,330.93,346.86,10.0,7.7,0.053,1280753.8,1280753.8,27562,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445515,458884.00
05/09/2019 19:45,2,0.404,ACTIVE,212.61,337.24,60.012,1557445504,"201051344000417","174011545737251",19.20,8.00,0,330.63,344.15,7.9,5.7,0.027,1025983.9,1025983.9,27717,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445516,458885.00
05/09/2019 19:45,2,0.342,ACTIVE,212.83,338.44,60.006,1557445504,"201051344000685","174011545737251",29.08,8.00,0,331.83,347.16,10.1,7.8,0.049,1287179.0,1287179.0,27728,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445517,458886.00
05/09/2019 19:45,2,0.357,ACTIVE,212.61,337.84,59.975,1557445504,"201051344000651","174011545737251",29.10,7.30,0,332.13,345.66,10.6,8.3,0.049,1280245.0,1280245.0,27693,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445518,458887.00
05/09/2019 19:45,2,0.348,ACTIVE,212.61,337.24,59.980,1557445504,"201051344000594","174011545737251",29.02,8.00,0,330.03,345.36,10.3,8.0,0.049,1292387.5,1292387.5,51573,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445519,458888.00
05/09/2019 19:45,2,0.348,ACTIVE,213.06,338.14,60.012,1557445504,"201051344000469","174011545737251",29.86,6.30,0,330.63,346.26,10.5,8.2,0.049,1272479.9,1272479.9,19820,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445520,458889.00
05/09/2019 19:45,2,0.363,ACTIVE,212.61,337.54,60.001,1557445504,"201051344000585","174011545737251",28.94,8.00,0,331.53,345.96,10.7,8.4,0.049,1293715.9,1293715.9,27753,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445521,458890.00
05/09/2019 19:45,2,0.342,ACTIVE,213.51,339.04,60.006,1557445504,"201051344000853","174011545737251",28.90,6.70,0,333.33,346.86,10.1,7.8,0.044,1295843.2,1295843.2,19419,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445521,458891.00
05/09/2019 19:45,2,0.316,ACTIVE,212.61,337.54,60.001,1557445504,"201051344001145","174011545737251",29.26,7.30,0,332.73,346.26,9.4,7.2,0.040,1295420.8,1295420.8,27669,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445522,458892.00
05/09/2019 19:45,2,0.357,ACTIVE,212.61,337.24,60.033,1557445504,"201051344000438","174011545737251",29.72,8.50,0,332.43,345.06,10.8,8.5,0.044,1288574.3,1288574.3,27700,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445523,458893.00
05/09/2019 19:45,2,0.346,ACTIVE,212.16,336.04,60.006,1557445504,"201051344001135","174011545737251",29.18,8.00,0,331.53,344.45,10.3,8.0,0.049,1275414.6,1275414.6,27647,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445524,458894.00
05/09/2019 19:45,2,0.322,ACTIVE,213.06,336.94,59.996,1557445504,"201051344000983","174011545737251",29.44,7.00,0,330.93,345.06,9.6,7.4,0.044,1293814.3,1293814.3,19414,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445525,458895.00
05/09/2019 19:45,2,0.342,ACTIVE,212.61,336.64,59.996,1557445504,"201051344001203","174011545737251",27.93,8.50,0,331.83,346.86,9.7,7.4,0.049,1283138.6,1283138.6,27709,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445526,458896.00
05/09/2019 19:45,2,0.326,ACTIVE,212.38,336.64,59.996,1557445504,"201051344001230","174011545737251",28.67,8.00,0,330.33,344.45,9.5,7.2,0.040,1279163.0,1279163.0,27541,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445527,458897.00
05/09/2019 19:45,2,0.340,ACTIVE,212.16,337.54,60.006,1557445504,"201051344000646","174011545737251",28.90,8.00,0,331.83,345.06,10.0,7.7,0.049,1272856.4,1272856.4,27682,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445528,458898.00
05/09/2019 19:45,2,0.318,ACTIVE,213.06,336.94,60.001,1557445504,"201051344000867","174011545737251",29.70,8.00,0,331.83,345.96,9.6,7.3,0.035,1270949.9,1270949.9,51614,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445529,458899.00
05/09/2019 19:45,2,0.330,ACTIVE,213.51,339.65,59.996,1557445504,"201051344000633","174011545737251",29.34,7.30,0,332.43,348.36,9.9,7.6,0.035,1268328.0,1268328.0,51710,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445530,458900.00
05/09/2019 19:45,2,0.350,ACTIVE,212.16,336.64,59.990,1557445504,"201051344000955","174011545737251",30.00,8.50,0,330.63,345.36,10.7,8.4,0.044,1293045.2,1293045.2,27695,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445531,458901.00
05/09/2019 19:45,2,0.338,ACTIVE,213.06,337.24,60.001,1557445504,"201051344000648","174011545737251",29.08,6.30,0,331.53,345.66,10.0,7.7,0.040,1283423.1,1283423.1,51158,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445532,458902.00
05/09/2019 19:45,2,0.316,ACTIVE,213.29,338.14,60.006,1557445504,"201051344000645","174011545737251",29.20,7.30,0,332.73,345.96,9.4,7.1,0.040,1288416.8,1288416.8,51127,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445533,458903.00
05/09/2019 19:45,2,0.332,ACTIVE,212.83,337.54,60.022,1557445504,"201051344000569","174011545737251",28.88,7.00,0,331.83,345.96,9.8,7.5,0.049,1304694.3,1304694.3,19331,0,0,0,L,1122011218,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445533,458904.00
05/09/2019 19:45,2,0.375,ACTIVE,213.29,340.85,60.006,1557445504,"179051228000119","174011545737251",29.78,9.30,0,332.43,348.96,11.3,9.0,0.035,91638.5,91638.5,19455,0,0,0,L,46974696,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557445534,458905.00
05/09/2019 20:00,2,0.328,ACTIVE,212.83,336.94,60.075,1557446404,"201051344000579","174011545737251",28.67,7.70,0,331.83,343.25,9.6,7.3,0.031,1304649.7,1304649.7,19780,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446405,458906.00
05/09/2019 20:00,2,0.299,ACTIVE,211.25,334.84,60.022,1557446404,"201051344001025","174011545737251",29.14,7.70,0,330.93,343.85,8.9,6.6,0.035,1287286.3,1287286.3,27710,0,0,0,L,1122011218,1,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446406,458907.00
05/09/2019 20:00,2,0.324,ACTIVE,211.48,336.34,60.017,1557446404,"201051344001093","174011545737251",28.78,8.50,0,330.93,342.95,9.5,7.3,0.031,1270845.7,1270845.7,27756,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446407,458908.00
05/09/2019 20:00,2,0.299,ACTIVE,212.38,336.64,60.028,1557446404,"201051344000458","174011545737251",28.80,8.00,0,331.53,343.25,8.8,6.5,0.031,1287483.4,1287483.4,19537,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446408,458909.00
05/09/2019 20:00,2,0.324,ACTIVE,211.25,335.14,60.006,1557446404,"201051344000890","174011545737251",28.65,8.00,0,330.63,343.25,9.4,7.2,0.035,1285651.5,1285651.5,27669,0,0,0,L,1122011218,1,121.78,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446409,458910.00
05/09/2019 20:00,2,0.283,ACTIVE,212.61,337.84,60.033,1557446404,"201051344000988","174011545737251",18.21,7.00,0,329.13,343.25,5.2,3.1,0.013,991289.7,991289.7,19870,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446410,458911.00
05/09/2019 20:00,2,0.295,ACTIVE,211.93,336.34,60.033,1557446404,"201051344000582","174011545737251",28.82,7.30,0,331.53,342.95,8.7,6.5,0.035,1264262.4,1264262.4,27643,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446411,458912.00
05/09/2019 20:00,2,0.289,ACTIVE,212.38,336.34,60.017,1557446404,"201051344000868","174011545737251",28.75,6.70,0,330.93,343.55,8.4,6.2,0.031,1272822.5,1272822.5,51581,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446412,458913.00
05/09/2019 20:00,2,0.291,ACTIVE,213.06,338.44,60.028,1557446404,"201051344000576","174011545737251",29.60,6.70,0,331.83,344.76,8.8,6.5,0.027,1290736.1,1290736.1,23632,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446413,458914.00
05/09/2019 20:00,2,0.270,ACTIVE,212.61,336.94,60.038,1557446404,"201051344001158","174011545737251",29.16,6.70,0,331.23,344.76,8.0,5.8,0.031,1267454.0,1267454.0,19845,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446414,458915.00
05/09/2019 20:00,2,0.283,ACTIVE,211.70,336.64,60.038,1557446404,"201051344000917","174011545737251",28.82,9.00,0,331.23,343.85,8.3,6.1,0.035,1280755.3,1280755.3,27563,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446414,458916.00
05/09/2019 20:00,2,0.354,ACTIVE,211.70,336.04,60.033,1557446404,"201051344000417","174011545737251",18.49,7.70,0,330.93,341.75,6.6,4.5,0.018,1025985.0,1025985.0,27718,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446415,458917.00
05/09/2019 20:00,2,0.289,ACTIVE,211.93,336.94,60.033,1557446404,"201051344000685","174011545737251",28.53,7.70,0,331.23,344.45,8.4,6.2,0.035,1287180.5,1287180.5,27729,0,0,0,L,1122011218,1,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446416,458918.00
05/09/2019 20:00,2,0.305,ACTIVE,211.70,336.04,60.043,1557446404,"201051344000651","174011545737251",28.80,7.00,0,331.83,343.25,8.9,6.7,0.035,1280246.7,1280246.7,27694,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446417,458919.00
05/09/2019 20:00,2,0.297,ACTIVE,212.38,336.64,60.033,1557446404,"201051344000594","174011545737251",28.80,7.70,0,330.33,344.76,8.7,6.5,0.031,1292389.1,1292389.1,51574,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446418,458920.00
05/09/2019 20:00,2,0.305,ACTIVE,212.83,337.54,60.049,1557446404,"201051344000469","174011545737251",28.69,6.30,0,330.93,344.15,8.9,6.7,0.035,1272481.5,1272481.5,19821,0,0,0,L,1122011218,1,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446419,458921.00
05/09/2019 20:00,2,0.305,ACTIVE,211.70,336.94,60.033,1557446404,"201051344000585","174011545737251",28.80,7.70,0,331.23,343.85,8.9,6.7,0.035,1293717.6,1293717.6,27754,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446420,458922.00
05/09/2019 20:00,2,0.281,ACTIVE,213.29,338.44,60.065,1557446404,"201051344000853","174011545737251",29.50,6.70,0,333.33,344.76,8.4,6.2,0.031,1295844.7,1295844.7,19420,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446421,458923.00
05/09/2019 20:00,2,0.270,ACTIVE,211.93,336.04,60.043,1557446404,"201051344001145","174011545737251",28.84,7.30,0,332.13,345.06,7.9,5.7,0.031,1295422.2,1295422.2,27670,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446422,458924.00
05/09/2019 20:00,2,0.311,ACTIVE,211.70,336.04,60.049,1557446404,"201051344000438","174011545737251",29.18,7.70,0,331.83,342.95,9.2,6.9,0.031,1288576.0,1288576.0,27701,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446423,458925.00
05/09/2019 20:00,2,0.295,ACTIVE,211.25,335.14,60.070,1557446404,"201051344001135","174011545737251",28.65,7.70,0,330.33,342.95,8.6,6.4,0.031,1275416.2,1275416.2,27648,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446424,458926.00
05/09/2019 20:00,2,0.270,ACTIVE,212.61,336.64,60.043,1557446404,"201051344000983","174011545737251",29.58,7.00,0,330.93,342.65,8.1,5.9,0.031,1293815.8,1293815.8,19415,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446425,458927.00
05/09/2019 20:00,2,0.287,ACTIVE,211.70,335.44,60.043,1557446404,"201051344001203","174011545737251",28.69,8.00,0,331.83,343.85,8.4,6.2,0.031,1283140.1,1283140.1,27710,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446426,458928.00
05/09/2019 20:00,2,0.281,ACTIVE,211.48,335.44,60.033,1557446404,"201051344001230","174011545737251",28.75,7.70,0,330.03,341.75,8.2,6.0,0.031,1279164.5,1279164.5,27542,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446427,458929.00
05/09/2019 20:00,2,0.291,ACTIVE,211.25,335.74,60.043,1557446404,"201051344000646","174011545737251",28.80,7.70,0,330.63,342.95,8.5,6.3,0.031,1272858.0,1272858.0,27683,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446428,458930.00
05/09/2019 20:00,2,0.283,ACTIVE,212.83,336.34,60.006,1557446404,"201051344000867","174011545737251",28.05,7.70,0,331.83,343.25,8.1,5.9,0.027,1270951.4,1270951.4,51615,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446429,458931.00
05/09/2019 20:00,2,0.285,ACTIVE,213.29,338.74,60.043,1557446404,"201051344000633","174011545737251",29.40,7.30,0,331.83,347.16,8.5,6.3,0.027,1268329.6,1268329.6,51711,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446430,458932.00
05/09/2019 20:00,2,0.307,ACTIVE,211.25,335.14,60.043,1557446404,"201051344000955","174011545737251",29.66,8.00,0,329.73,342.95,9.3,7.0,0.035,1293046.9,1293046.9,27696,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446430,458933.00
05/09/2019 20:00,2,0.293,ACTIVE,212.61,336.94,60.033,1557446404,"201051344000648","174011545737251",28.98,6.30,0,332.13,343.85,8.7,6.4,0.027,1283424.7,1283424.7,51159,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446431,458934.00
