ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 20:00,2,0.271,ACTIVE,213.06,337.54,60.033,1557446404,"201051344000645","174011545737251",29.12,7.30,0,332.43,344.76,8.1,5.8,0.027,1288418.2,1288418.2,51128,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446432,458935.00
05/09/2019 20:00,2,0.295,ACTIVE,212.61,336.64,60.070,1557446404,"201051344000569","174011545737251",28.71,7.00,0,331.53,343.25,8.6,6.4,0.031,1304695.9,1304695.9,19332,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446433,458936.00
05/09/2019 20:00,2,0.334,ACTIVE,212.83,340.25,60.033,1557446404,"179051228000119","174011545737251",29.46,9.30,0,332.43,346.86,10.0,7.7,0.027,91640.5,91640.5,19456,0,0,0,L,46974696,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557446434,458937.00
05/09/2019 20:15,2,0.297,ACTIVE,213.51,337.24,59.996,1557447304,"201051344000579","174011545737251",30.00,7.70,0,331.83,342.65,9.1,6.8,0.027,1304651.4,1304651.4,19781,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447305,458938.00
05/09/2019 20:15,2,0.285,ACTIVE,213.29,336.94,60.022,1557447304,"201051344001025","174011545737251",29.12,7.70,0,329.43,342.35,8.5,6.3,0.027,1287287.9,1287287.9,27711,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447306,458939.00
05/09/2019 20:15,2,0.318,ACTIVE,213.51,338.14,59.990,1557447304,"201051344001093","174011545737251",28.43,8.00,0,330.33,342.05,9.2,6.9,0.027,1270847.4,1270847.4,27757,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447308,458940.00
05/09/2019 20:15,2,0.285,ACTIVE,213.51,337.24,59.985,1557447304,"201051344000458","174011545737251",28.82,8.00,0,331.23,342.35,8.4,6.2,0.022,1287485.0,1287485.0,19538,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447309,458941.00
05/09/2019 20:15,2,0.297,ACTIVE,213.51,337.24,59.985,1557447304,"201051344000890","174011545737251",29.92,8.00,0,329.43,343.25,9.0,6.8,0.027,1285653.2,1285653.2,27670,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447310,458942.00
05/09/2019 20:15,2,0.271,ACTIVE,213.51,338.74,59.975,1557447304,"201051344000988","174011545737251",18.15,7.00,0,329.43,343.25,5.0,2.9,0.022,991290.4,991290.4,19871,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447310,458943.00
05/09/2019 20:15,2,0.287,ACTIVE,213.96,338.14,59.990,1557447304,"201051344000582","174011545737251",28.75,7.30,0,330.33,342.65,8.4,6.2,0.031,1264263.9,1264263.9,27644,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447311,458944.00
05/09/2019 20:15,2,0.275,ACTIVE,213.51,337.84,59.985,1557447304,"201051344000868","174011545737251",28.77,6.70,0,330.63,342.05,8.1,5.9,0.022,1272823.9,1272823.9,51582,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447312,458945.00
05/09/2019 20:15,2,0.283,ACTIVE,213.96,339.04,59.985,1557447304,"201051344000576","174011545737251",29.32,6.70,0,332.13,343.25,8.4,6.2,0.031,1290737.6,1290737.6,23633,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447313,458946.00
05/09/2019 20:15,2,0.254,ACTIVE,213.51,337.54,59.990,1557447304,"201051344001158","174011545737251",29.78,6.70,0,331.23,342.65,7.7,5.5,0.031,1267455.4,1267455.4,19846,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447314,458947.00
05/09/2019 20:15,2,0.279,ACTIVE,213.51,338.44,59.996,1557447304,"201051344000917","174011545737251",28.71,9.00,0,329.43,344.15,8.1,5.9,0.031,1280756.8,1280756.8,27564,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447315,458948.00
05/09/2019 20:15,2,0.342,ACTIVE,213.51,337.84,60.001,1557447304,"201051344000417","174011545737251",18.63,7.70,0,330.03,340.85,6.5,4.3,0.018,1025986.1,1025986.1,27719,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447316,458949.00
05/09/2019 20:15,2,0.283,ACTIVE,213.74,338.74,59.985,1557447304,"201051344000685","174011545737251",28.71,7.70,0,330.63,342.95,8.2,6.0,0.031,1287182.0,1287182.0,27730,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447317,458950.00
05/09/2019 20:15,2,0.289,ACTIVE,213.51,338.14,59.996,1557447304,"201051344000651","174011545737251",29.26,7.00,0,330.93,342.35,8.6,6.4,0.031,1280248.3,1280248.3,27695,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447318,458951.00
05/09/2019 20:15,2,0.287,ACTIVE,213.29,337.24,60.001,1557447304,"201051344000594","174011545737251",28.98,7.70,0,330.63,342.35,8.4,6.2,0.031,1292390.7,1292390.7,51575,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447319,458952.00
05/09/2019 20:15,2,0.289,ACTIVE,213.51,338.14,60.012,1557447304,"201051344000469","174011545737251",29.52,6.30,0,331.83,342.05,8.7,6.5,0.027,1272483.2,1272483.2,19822,0,0,0,L,1122011218,1,121.10,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447320,458953.00
05/09/2019 20:15,2,0.285,ACTIVE,213.74,338.44,59.990,1557447304,"201051344000585","174011545737251",29.90,8.00,0,330.33,342.95,8.7,6.5,0.031,1293719.2,1293719.2,27755,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447321,458954.00
05/09/2019 20:15,2,0.283,ACTIVE,214.19,338.74,59.948,1557447304,"201051344000853","174011545737251",28.69,6.70,0,332.73,343.25,8.2,6.0,0.027,1295846.2,1295846.2,19421,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447322,458955.00
05/09/2019 20:15,2,0.256,ACTIVE,213.74,338.14,60.001,1557447304,"201051344001145","174011545737251",29.78,7.30,0,330.93,342.95,7.8,5.6,0.027,1295423.6,1295423.6,27671,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447323,458956.00
05/09/2019 20:15,2,0.305,ACTIVE,213.51,338.14,60.033,1557447304,"201051344000438","174011545737251",29.40,7.70,0,330.63,342.35,9.1,6.9,0.031,1288577.7,1288577.7,27702,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447324,458957.00
05/09/2019 20:15,2,0.291,ACTIVE,213.29,336.64,60.006,1557447304,"201051344001135","174011545737251",29.22,7.70,0,330.03,342.05,8.6,6.4,0.031,1275417.7,1275417.7,27649,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447325,458958.00
05/09/2019 20:15,2,0.275,ACTIVE,213.51,336.94,59.996,1557447304,"201051344000983","174011545737251",28.80,7.30,0,330.33,341.75,8.1,5.9,0.031,1293817.2,1293817.2,19416,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447326,458959.00
05/09/2019 20:15,2,0.287,ACTIVE,213.51,337.24,60.001,1557447304,"201051344001203","174011545737251",28.69,7.70,0,331.23,342.95,8.4,6.2,0.027,1283141.6,1283141.6,27711,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447327,458960.00
05/09/2019 20:15,2,0.283,ACTIVE,213.51,336.94,60.006,1557447304,"201051344001230","174011545737251",28.75,7.70,0,329.13,341.15,8.3,6.1,0.027,1279166.0,1279166.0,27543,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447327,458961.00
05/09/2019 20:15,2,0.293,ACTIVE,213.29,337.84,59.990,1557447304,"201051344000646","174011545737251",28.63,7.70,0,329.43,342.05,8.5,6.3,0.027,1272859.5,1272859.5,27684,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447328,458962.00
05/09/2019 20:15,2,0.275,ACTIVE,213.74,336.94,60.038,1557447304,"201051344000867","174011545737251",29.14,8.00,0,331.23,342.05,8.2,6.0,0.031,1270952.9,1270952.9,51616,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447329,458963.00
05/09/2019 20:15,2,0.289,ACTIVE,214.19,339.95,59.964,1557447304,"201051344000633","174011545737251",29.08,7.30,0,331.23,345.06,8.6,6.3,0.027,1268331.2,1268331.2,51712,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447330,458964.00
05/09/2019 20:15,2,0.303,ACTIVE,213.06,336.94,60.012,1557447304,"201051344000955","174011545737251",29.98,7.70,0,328.82,342.65,9.3,7.0,0.031,1293048.7,1293048.7,27697,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447331,458965.00
05/09/2019 20:15,2,0.289,ACTIVE,213.51,337.24,60.001,1557447304,"201051344000648","174011545737251",29.06,6.70,0,331.83,342.35,8.6,6.3,0.031,1283426.3,1283426.3,51160,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447332,458966.00
05/09/2019 20:15,2,0.268,ACTIVE,213.96,339.04,60.001,1557447304,"201051344000645","174011545737251",28.82,7.30,0,332.13,342.65,7.8,5.7,0.027,1288419.6,1288419.6,51129,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447333,458967.00
05/09/2019 20:15,2,0.277,ACTIVE,213.51,337.54,60.006,1557447304,"201051344000569","174011545737251",29.74,7.00,0,331.83,342.35,8.4,6.2,0.031,1304697.4,1304697.4,19333,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447334,458968.00
05/09/2019 20:15,2,0.336,ACTIVE,213.74,340.55,59.990,1557447304,"179051228000119","174011545737251",29.38,9.30,0,332.43,346.56,10.0,7.8,0.027,91642.3,91642.3,19457,0,0,0,L,46974696,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557447335,458969.00
05/09/2019 20:30,2,0.240,ACTIVE,213.06,336.04,60.017,1557448204,"201051344000579","174011545737251",25.82,7.70,0,332.43,342.65,6.3,4.1,0.000,1304652.8,1304652.8,19782,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448205,458970.00
05/09/2019 20:30,2,0.197,ACTIVE,212.38,335.74,60.028,1557448204,"201051344001025","174011545737251",26.88,7.30,0,332.13,342.95,5.4,3.3,0.004,1287289.0,1287289.0,27712,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448206,458971.00
05/09/2019 20:30,2,0.242,ACTIVE,212.38,336.04,60.028,1557448204,"201051344001093","174011545737251",25.27,8.00,0,331.83,342.65,6.2,4.1,0.004,1270848.8,1270848.8,27758,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448207,458972.00
05/09/2019 20:30,2,0.207,ACTIVE,213.06,336.34,60.028,1557448204,"201051344000458","174011545737251",25.96,8.00,0,331.83,342.05,5.5,3.4,0.004,1287486.1,1287486.1,19539,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448208,458973.00
05/09/2019 20:30,2,0.215,ACTIVE,212.16,335.74,60.028,1557448204,"201051344000890","174011545737251",27.37,8.00,0,332.13,342.95,6.0,3.9,0.004,1285654.5,1285654.5,27671,0,0,0,L,1122011218,1,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448209,458974.00
05/09/2019 20:30,2,0.164,ALERT,212.83,318.30,60.028,1557448204,"201051344000988","174011545737251",18.53,7.00,0,297.26,344.76,3.1,1.1,0.000,991290.9,991290.9,19872,0,0,0,L,1122011218,1,121.10,122.23,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448211,458975.00
05/09/2019 20:30,2,0.217,ACTIVE,212.83,337.24,60.022,1557448204,"201051344000582","174011545737251",24.97,7.30,0,332.13,343.85,5.5,3.4,0.004,1264265.1,1264265.1,27645,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448212,458976.00
05/09/2019 20:30,2,0.203,ACTIVE,213.06,336.94,60.022,1557448204,"201051344000868","174011545737251",25.11,6.70,0,331.83,342.95,5.2,3.1,0.000,1272825.0,1272825.0,51583,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448213,458977.00
05/09/2019 20:30,2,0.223,ACTIVE,213.51,337.54,60.022,1557448204,"201051344000576","174011545737251",24.19,6.70,0,332.73,343.55,5.5,3.4,0.004,1290738.8,1290738.8,23634,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448214,458978.00
05/09/2019 20:30,2,0.195,ACTIVE,213.06,336.64,60.038,1557448204,"201051344001158","174011545737251",24.65,6.70,0,331.23,342.95,4.9,2.8,0.004,1267456.4,1267456.4,19847,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448215,458979.00
05/09/2019 20:30,2,0.209,ACTIVE,212.38,337.24,60.022,1557448204,"201051344000917","174011545737251",25.03,9.00,0,331.53,343.85,5.3,3.2,0.004,1280757.8,1280757.8,27565,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448216,458980.00
05/09/2019 20:30,2,0.236,ALERT,212.38,303.58,60.017,1557448204,"201051344000417","174011545737251",18.69,7.00,0,298.47,347.76,4.5,2.4,0.000,1025986.9,1025986.9,27720,0,0,0,L,1122011218,1,121.78,121.10,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448218,458981.00
05/09/2019 20:30,2,0.213,ACTIVE,212.61,337.24,60.028,1557448204,"201051344000685","174011545737251",24.55,7.70,0,332.73,344.45,5.3,3.2,0.009,1287183.2,1287183.2,27731,0,0,0,L,1122011218,1,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448219,458982.00
05/09/2019 20:30,2,0.230,ACTIVE,212.38,336.34,60.022,1557448204,"201051344000651","174011545737251",24.85,7.00,0,332.73,342.95,5.8,3.7,0.004,1280249.5,1280249.5,27696,0,0,0,L,1122011218,1,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448220,458983.00
05/09/2019 20:30,2,0.215,ACTIVE,212.83,336.64,60.017,1557448204,"201051344000594","174011545737251",24.97,7.70,0,331.23,342.05,5.5,3.4,0.004,1292391.8,1292391.8,51576,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448220,458984.00
05/09/2019 20:30,2,0.234,ACTIVE,213.06,336.34,59.990,1557448204,"201051344000469","174011545737251",25.21,6.30,0,330.63,343.25,6.0,3.9,0.004,1272484.4,1272484.4,19823,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448221,458985.00
05/09/2019 20:30,2,0.199,ACTIVE,212.38,336.64,60.022,1557448204,"201051344000585","174011545737251",27.95,7.70,0,331.83,342.35,5.7,3.6,0.004,1293720.4,1293720.4,27756,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448222,458986.00
05/09/2019 20:30,2,0.195,ACTIVE,213.51,337.84,60.017,1557448204,"201051344000853","174011545737251",26.08,6.70,0,333.93,344.15,5.2,3.1,0.000,1295847.3,1295847.3,19422,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448223,458987.00
05/09/2019 20:30,2,0.188,ACTIVE,212.38,336.64,60.043,1557448204,"201051344001145","174011545737251",25.62,7.30,0,333.03,344.15,4.9,2.8,0.004,1295424.6,1295424.6,27672,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448224,458988.00
05/09/2019 20:30,2,0.236,ACTIVE,212.38,335.44,60.006,1557448204,"201051344000438","174011545737251",25.17,7.70,0,332.73,343.25,6.1,3.9,0.004,1288579.0,1288579.0,27703,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448225,458989.00
05/09/2019 20:30,2,0.197,ACTIVE,211.93,334.54,59.990,1557448204,"201051344001135","174011545737251",27.91,7.70,0,331.83,342.05,5.6,3.5,0.004,1275418.9,1275418.9,27650,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448226,458990.00
05/09/2019 20:30,2,0.207,ACTIVE,213.06,336.34,60.012,1557448204,"201051344000983","174011545737251",24.57,7.00,0,330.93,342.65,5.2,3.1,0.009,1293818.3,1293818.3,19417,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448227,458991.00
05/09/2019 20:30,2,0.215,ACTIVE,212.16,335.74,60.012,1557448204,"201051344001203","174011545737251",25.19,7.70,0,333.03,344.45,5.5,3.4,0.004,1283142.7,1283142.7,27712,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448228,458992.00
05/09/2019 20:30,2,0.221,ACTIVE,211.93,335.14,60.033,1557448204,"201051344001230","174011545737251",23.22,7.70,0,330.33,342.05,5.2,3.1,0.004,1279167.1,1279167.1,27544,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448229,458993.00
05/09/2019 20:30,2,0.215,ACTIVE,211.70,335.74,60.012,1557448204,"201051344000646","174011545737251",26.32,7.30,0,331.53,343.55,5.7,3.6,0.009,1272860.7,1272860.7,27685,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448230,458994.00
05/09/2019 20:30,2,0.203,ACTIVE,213.06,336.04,60.012,1557448204,"201051344000867","174011545737251",25.41,8.00,0,331.83,343.25,5.2,3.1,0.004,1270954.0,1270954.0,51617,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448231,458995.00
05/09/2019 20:30,2,0.221,ACTIVE,213.74,338.74,60.006,1557448204,"201051344000633","174011545737251",24.97,7.30,0,331.83,345.36,5.6,3.5,0.000,1268332.3,1268332.3,51713,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448232,458996.00
05/09/2019 20:30,2,0.240,ACTIVE,211.70,335.74,60.012,1557448204,"201051344000955","174011545737251",25.43,7.70,0,331.23,342.95,6.2,4.1,0.009,1293050.0,1293050.0,27698,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448232,458997.00
05/09/2019 20:30,2,0.227,ACTIVE,213.06,336.34,59.980,1557448204,"201051344000648","174011545737251",25.31,6.30,0,332.43,343.25,5.8,3.7,0.004,1283427.4,1283427.4,51161,0,0,0,L,1122011218,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448233,458998.00
05/09/2019 20:30,2,0.197,ACTIVE,213.51,337.24,60.006,1557448204,"201051344000645","174011545737251",26.34,7.30,0,332.43,343.25,5.3,3.2,0.004,1288420.7,1288420.7,51130,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448234,458999.00
05/09/2019 20:30,2,0.203,ACTIVE,213.06,336.64,60.006,1557448204,"201051344000569","174011545737251",26.62,7.00,0,330.63,342.95,5.5,3.4,0.004,1304698.5,1304698.5,19334,0,0,0,L,1122011218,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448235,459000.00
05/09/2019 20:30,2,0.240,ACTIVE,213.29,339.95,60.001,1557448204,"179051228000119","174011545737251",28.61,9.00,0,332.73,347.16,7.0,4.8,0.000,91643.8,91643.8,19458,0,0,0,L,46974696,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557448236,459001.00
05/09/2019 20:45,2,0.170,ALERT,213.06,300.87,59.996,1557449104,"201051344000579","174011545737251",20.34,7.00,0,299.07,339.65,3.5,1.5,0.000,1304653.6,1304653.6,19783,0,0,0,L,1122011218,1,121.33,122.01,0002,3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449106,459002.00
05/09/2019 20:45,2,0.139,ALERT,212.38,298.47,60.033,1557449104,"201051344001025","174011545737251",21.59,6.70,0,297.57,338.44,3.0,1.0,0.000,1287289.6,1287289.6,27713,0,0,0,L,1122011218,1,121.78,121.55,0002,4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449108,459003.00
05/09/2019 20:45,2,0.184,ALERT,212.38,299.07,60.001,1557449104,"201051344001093","174011545737251",19.46,7.30,0,297.57,338.74,3.6,1.6,0.000,1270849.5,1270849.5,27759,0,0,0,L,1122011218,1,122.01,121.33,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449110,459004.00
05/09/2019 20:45,2,0.145,ALERT,212.83,299.97,59.996,1557449104,"201051344000458","174011545737251",20.18,7.00,0,298.47,339.65,3.0,0.9,0.000,1287486.7,1287486.7,19540,0,0,0,L,1122011218,1,121.33,122.23,0002,4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449112,459005.00
05/09/2019 20:45,2,0.160,ALERT,212.38,299.37,60.006,1557449104,"201051344000890","174011545737251",20.61,7.30,0,298.47,338.14,3.4,1.3,0.000,1285655.2,1285655.2,27672,0,0,0,L,1122011218,1,122.01,120.88,0002,7,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449113,459006.00
05/09/2019 20:45,2,0.111,ALERT,212.83,299.97,59.990,1557449104,"201051344000988","174011545737251",17.43,6.30,0,296.06,337.24,2.0,0.0,0.000,991291.0,991291.0,19874,0,0,0,L,1122011218,1,121.10,122.46,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449115,459007.00
05/09/2019 20:45,2,0.148,ALERT,212.83,299.67,60.017,1557449104,"201051344000582","174011545737251",19.58,6.70,0,298.77,338.74,3.0,1.0,0.000,1264265.7,1264265.7,27646,0,0,0,L,1122011218,1,122.01,121.78,0002,5,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449117,459008.00
05/09/2019 20:45,2,0.139,ALERT,212.83,300.57,59.985,1557449104,"201051344000868","174011545737251",19.18,6.00,0,299.37,340.25,2.7,0.7,0.000,1272825.6,1272825.6,51584,0,0,0,L,1122011218,1,121.33,122.46,0002,3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449119,459009.00
05/09/2019 20:45,2,0.143,ALERT,213.51,300.27,59.990,1557449104,"201051344000576","174011545737251",18.69,6.00,0,298.77,340.85,2.7,0.7,0.000,1290739.4,1290739.4,23635,0,0,0,L,1122011218,1,121.55,122.23,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449121,459010.00
05/09/2019 20:45,2,0.127,ALERT,213.06,299.67,60.001,1557449104,"201051344001158","174011545737251",19.16,6.00,0,297.57,339.65,2.5,0.5,0.000,1267456.9,1267456.9,19848,0,0,0,L,1122011218,1,121.10,122.01,0002,5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449123,459011.00
05/09/2019 20:45,2,0.139,ALERT,212.61,298.17,60.038,1557449104,"201051344000917","174011545737251",18.71,7.70,0,296.06,338.74,2.6,0.6,0.000,1280758.4,1280758.4,27566,0,0,0,L,1122011218,1,121.78,121.78,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449124,459012.00
05/09/2019 20:45,2,0.180,ALERT,212.61,298.17,60.006,1557449104,"201051344000417","174011545737251",16.78,7.00,0,297.26,336.04,3.1,1.1,0.000,1025987.4,1025987.4,27722,0,0,0,L,1122011218,1,121.78,121.55,0002,4,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449126,459013.00
05/09/2019 20:45,2,0.127,ALERT,212.83,298.77,60.006,1557449104,"201051344000685","174011545737251",19.28,7.00,0,297.26,339.04,2.5,0.5,0.000,1287183.7,1287183.7,27732,0,0,0,L,1122011218,1,122.91,121.33,0002,4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449128,459014.00
05/09/2019 20:45,2,0.154,ALERT,212.61,297.87,60.033,1557449104,"201051344000651","174011545737251",19.86,6.30,0,297.26,339.04,3.1,1.1,0.000,1280250.2,1280250.2,27697,0,0,0,L,1122011218,1,122.46,121.33,0002,4,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449130,459015.00
05/09/2019 20:45,2,0.141,ALERT,212.83,300.27,59.985,1557449104,"201051344000594","174011545737251",20.04,7.00,0,298.17,339.34,2.9,0.8,0.000,1292392.4,1292392.4,51577,0,0,0,L,1122011218,1,121.33,122.01,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449132,459016.00
05/09/2019 20:45,2,0.162,ALERT,213.29,299.97,59.964,1557449104,"201051344000469","174011545737251",19.66,5.50,0,297.26,340.25,3.2,1.2,0.000,1272485.1,1272485.1,19824,0,0,0,L,1122011218,1,121.10,122.68,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449134,459017.00
05/09/2019 20:45,2,0.143,ALERT,212.61,299.07,60.001,1557449104,"201051344000585","174011545737251",19.56,7.00,0,296.96,338.74,2.9,0.8,0.000,1293721.0,1293721.0,27757,0,0,0,L,1122011218,1,121.78,121.78,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449135,459018.00
05/09/2019 20:45,2,0.129,ALERT,213.74,299.67,60.006,1557449104,"201051344000853","174011545737251",17.81,6.00,0,298.17,341.15,2.4,0.3,0.000,1295847.8,1295847.8,19423,0,0,0,L,1122011218,1,121.78,122.68,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449137,459019.00
05/09/2019 20:45,2,0.121,ALERT,212.83,299.07,60.022,1557449104,"201051344001145","174011545737251",19.02,6.70,0,297.87,339.34,2.4,0.3,0.000,1295425.0,1295425.0,27673,0,0,0,L,1122011218,1,122.23,121.55,0002,6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449139,459020.00
05/09/2019 20:45,2,0.158,ALERT,212.61,298.77,60.001,1557449104,"201051344000438","174011545737251",19.50,7.00,0,297.87,340.85,3.1,1.1,0.000,1288579.7,1288579.7,27704,0,0,0,L,1122011218,1,122.23,121.33,0002,6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449141,459021.00
05/09/2019 20:45,2,0.139,ALERT,212.38,299.07,59.964,1557449104,"201051344001135","174011545737251",20.34,7.00,0,297.87,337.54,2.9,0.9,0.000,1275419.5,1275419.5,27651,0,0,0,L,1122011218,1,122.01,121.33,0002,6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449143,459022.00
05/09/2019 20:45,2,0.135,ALERT,213.29,300.27,60.006,1557449104,"201051344000983","174011545737251",18.83,6.30,0,298.47,339.65,2.6,0.6,0.000,1293818.8,1293818.8,19418,0,0,0,L,1122011218,1,121.55,122.23,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449145,459023.00
05/09/2019 20:45,2,0.139,ALERT,212.61,298.47,60.012,1557449104,"201051344001203","174011545737251",19.26,7.00,0,297.26,339.95,2.7,0.7,0.000,1283143.3,1283143.3,27713,0,0,0,L,1122011218,1,122.46,121.33,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449146,459024.00
05/09/2019 20:45,2,0.139,ALERT,212.61,299.07,60.001,1557449104,"201051344001230","174011545737251",17.10,7.00,0,297.57,337.84,2.4,0.4,0.000,1279167.5,1279167.5,27545,0,0,0,L,1122011218,1,122.23,121.33,0002,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449148,459025.00
05/09/2019 20:45,2,0.131,ALERT,212.38,298.77,60.001,1557449104,"201051344000646","174011545737251",19.36,7.00,0,296.66,338.14,2.6,0.6,0.000,1272861.2,1272861.2,27686,0,0,0,L,1122011218,1,122.23,121.33,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449150,459026.00
05/09/2019 20:45,2,0.131,ALERT,213.29,299.37,60.001,1557449104,"201051344000867","174011545737251",19.30,7.00,0,297.57,339.65,2.6,0.6,0.000,1270954.5,1270954.5,51618,0,0,0,L,1122011218,1,121.78,122.23,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449152,459027.00
05/09/2019 20:45,2,0.139,ALERT,213.74,299.67,59.990,1557449104,"201051344000633","174011545737251",18.71,6.70,0,296.66,342.05,2.7,0.6,0.000,1268332.9,1268332.9,51714,0,0,0,L,1122011218,1,122.01,122.68,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449154,459028.00
05/09/2019 20:45,2,0.160,ALERT,212.38,299.07,60.022,1557449104,"201051344000955","174011545737251",19.28,7.30,0,297.57,337.54,3.2,1.1,0.000,1293050.7,1293050.7,27699,0,0,0,L,1122011218,1,121.55,121.55,0002,5,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449156,459029.00
05/09/2019 20:45,2,0.150,ALERT,213.29,299.37,60.012,1557449104,"201051344000648","174011545737251",19.18,5.50,0,297.87,339.95,3.0,0.9,0.000,1283428.1,1283428.1,51162,0,0,0,L,1122011218,1,121.10,122.68,0002,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449157,459030.00
05/09/2019 20:45,2,0.121,ALERT,213.51,299.97,59.990,1557449104,"201051344000645","174011545737251",19.90,6.70,0,298.47,340.25,2.5,0.5,0.000,1288421.2,1288421.2,51131,0,0,0,L,1122011218,1,121.78,122.68,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449159,459031.00
05/09/2019 20:45,2,0.141,ALERT,213.29,300.57,59.959,1557449104,"201051344000569","174011545737251",19.32,6.30,0,299.07,339.95,2.8,0.7,0.000,1304699.1,1304699.1,19335,0,0,0,L,1122011218,1,121.10,122.68,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449161,459032.00
05/09/2019 20:45,2,0.207,ALERT,213.51,299.67,60.059,1557449104,"179051228000119","174011545737251",16.98,8.00,0,296.06,342.95,3.6,1.5,0.000,91644.7,91644.7,19459,0,0,0,L,46974696,1,121.55,123.14,0000,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557449163,459033.00
05/09/2019 21:00,2,0.096,ALERT,213.06,300.27,60.028,1557450005,"201051344000579","174011545737251",28.55,6.30,0,298.77,302.68,2.8,0.8,0.000,1304653.9,1304653.9,19785,0,0,0,L,1122011218,1,120.65,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1557450007,459034.00
05/09/2019 21:00,2,0.072,ALERT,212.61,298.77,60.017,1557450005,"201051344001025","174011545737251",28.61,6.00,0,296.66,306.28,2.1,0.1,0.000,1287289.8,1287289.8,27715,0,0,0,L,1122011218,1,122.01,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1557450009,459035.00
05/09/2019 21:00,2,0.121,ALERT,212.61,298.77,60.012,1557450005,"201051344001093","174011545737251",27.57,7.00,0,296.96,305.68,3.4,1.4,0.000,1270849.9,1270849.9,27761,0,0,0,L,1122011218,1,122.23,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1557450010,459036.00
05/09/2019 21:00,2,0.084,ALERT,213.29,300.27,60.022,1557450005,"201051344000458","174011545737251",27.89,6.70,0,298.17,302.37,2.4,0.4,0.000,1287487.0,1287487.0,19542,0,0,0,L,1122011218,1,121.33,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1557450012,459037.00
05/09/2019 21:00,2,0.105,ALERT,212.61,299.37,60.006,1557450005,"201051344000890","174011545737251",28.53,7.00,0,297.57,307.18,3.0,1.0,0.000,1285655.6,1285655.6,27674,0,0,0,L,1122011218,1,122.46,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1557450014,459038.00
05/09/2019 21:00,2,0.062,ALERT,213.06,299.67,59.980,1557450005,"201051344000988","174011545737251",18.37,6.00,0,295.46,301.47,1.2,0.0,0.000,991291.0,991291.0,19876,0,0,0,L,1122011218,1,120.88,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1557450016,459039.00
05/09/2019 21:00,2,0.076,ALERT,213.29,300.27,60.006,1557450005,"201051344000582","174011545737251",28.17,6.00,0,297.87,306.58,2.2,0.2,0.000,1264265.9,1264265.9,27648,0,0,0,L,1122011218,1,122.46,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1557450018,459040.00
05/09/2019 21:00,2,0.076,ALERT,213.29,300.57,60.017,1557450005,"201051344000868","174011545737251",27.83,5.50,0,298.47,302.37,2.2,0.2,0.000,1272825.7,1272825.7,51586,0,0,0,L,1122011218,1,121.10,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1557450020,459041.00
05/09/2019 21:00,2,0.084,ALERT,213.74,300.27,60.001,1557450005,"201051344000576","174011545737251",27.08,5.50,0,298.17,302.07,2.3,0.3,0.000,1290739.5,1290739.5,23637,0,0,0,L,1122011218,1,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1557450021,459042.00
05/09/2019 21:00,2,0.064,ALERT,213.29,299.97,59.985,1557450005,"201051344001158","174011545737251",25.01,5.00,0,297.57,301.47,1.6,0.0,0.000,1267457.0,1267457.0,19850,0,0,0,L,1122011218,1,121.10,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1557450023,459043.00
05/09/2019 21:00,2,0.068,ALERT,212.83,299.07,60.022,1557450005,"201051344000917","174011545737251",27.71,7.30,0,295.46,305.08,1.9,0.0,0.000,1280758.5,1280758.5,27568,0,0,0,L,1122011218,1,122.23,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1557450025,459044.00
05/09/2019 21:00,2,0.131,ALERT,212.83,298.77,59.985,1557450005,"201051344000417","174011545737251",17.99,6.30,0,296.06,305.68,2.4,0.4,0.000,1025987.6,1025987.6,27724,0,0,0,L,1122011218,1,122.01,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1557450027,459045.00
05/09/2019 21:00,2,0.061,ALERT,213.06,299.37,60.022,1557450005,"201051344000685","174011545737251",27.99,6.70,0,296.36,306.28,1.8,0.0,0.000,1287183.8,1287183.8,27734,0,0,0,L,1122011218,1,123.14,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1557450029,459046.00
05/09/2019 21:00,2,0.078,ALERT,212.83,298.47,59.975,1557450005,"201051344000651","174011545737251",27.99,5.50,0,296.06,305.38,2.2,0.2,0.000,1280250.4,1280250.4,27699,0,0,0,L,1122011218,1,122.68,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1557450030,459047.00
05/09/2019 21:00,2,0.076,ALERT,212.83,300.27,60.017,1557450005,"201051344000594","174011545737251",28.59,6.30,0,297.57,302.07,2.2,0.2,0.000,1292392.6,1292392.6,51579,0,0,0,L,1122011218,1,121.10,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1557450032,459048.00
05/09/2019 21:00,2,0.088,ALERT,213.29,299.97,59.996,1557450005,"201051344000469","174011545737251",27.43,5.00,0,297.26,301.47,2.5,0.5,0.000,1272485.4,1272485.4,19826,0,0,0,L,1122011218,1,120.88,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1557450034,459049.00
05/09/2019 21:00,2,0.072,ALERT,212.83,299.67,60.022,1557450005,"201051344000585","174011545737251",28.31,7.00,0,296.36,305.68,2.1,0.1,0.000,1293721.2,1293721.2,27759,0,0,0,L,1122011218,1,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1557450036,459050.00
05/09/2019 21:00,2,0.064,ALERT,213.74,299.67,60.017,1557450005,"201051344000853","174011545737251",28.51,5.50,0,297.87,301.77,1.9,0.0,0.000,1295847.9,1295847.9,19425,0,0,0,L,1122011218,1,121.55,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1557450038,459051.00
05/09/2019 21:00,2,0.061,ALERT,213.06,299.37,59.969,1557450005,"201051344001145","174011545737251",28.19,6.30,0,297.26,307.18,1.8,0.0,0.000,1295425.1,1295425.1,27675,0,0,0,L,1122011218,1,122.23,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1557450040,459052.00
05/09/2019 21:00,2,0.092,ALERT,212.61,299.37,60.017,1557450005,"201051344000438","174011545737251",28.17,6.30,0,297.26,306.28,2.7,0.6,0.000,1288580.0,1288580.0,27706,0,0,0,L,1122011218,1,122.46,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1557450042,459053.00
05/09/2019 21:00,2,0.078,ALERT,212.16,299.07,60.033,1557450005,"201051344001135","174011545737251",26.16,6.30,0,297.57,306.28,2.0,0.0,0.000,1275419.7,1275419.7,27653,0,0,0,L,1122011218,1,122.01,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1557450044,459054.00
05/09/2019 21:00,2,0.070,ALERT,213.29,300.27,60.038,1557450005,"201051344000983","174011545737251",27.85,6.00,0,298.17,302.07,2.0,0.0,0.000,1293818.9,1293818.9,19420,0,0,0,L,1122011218,1,121.33,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1557450046,459055.00
05/09/2019 21:00,2,0.066,ALERT,212.61,298.77,60.017,1557450005,"201051344001203","174011545737251",27.69,6.30,0,296.96,307.48,1.9,0.0,0.000,1283143.4,1283143.4,27715,0,0,0,L,1122011218,1,122.68,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1557450047,459056.00
05/09/2019 21:00,2,0.074,ALERT,212.38,299.37,60.017,1557450005,"201051344001230","174011545737251",27.49,6.30,0,297.26,306.58,2.1,0.1,0.000,1279167.7,1279167.7,27547,0,0,0,L,1122011218,1,122.23,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1557450049,459057.00
05/09/2019 21:00,2,0.055,ALERT,212.16,298.77,60.022,1557450005,"201051344000646","174011545737251",27.65,6.30,0,296.36,305.68,1.6,0.0,0.000,1272861.4,1272861.4,27688,0,0,0,L,1122011218,1,122.23,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1557450051,459058.00
05/09/2019 21:00,2,0.074,ALERT,213.29,299.67,60.022,1557450005,"201051344000867","174011545737251",27.35,6.70,0,297.26,301.77,2.1,0.1,0.000,1270954.6,1270954.6,51620,0,0,0,L,1122011218,1,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1557450053,459059.00
05/09/2019 21:00,2,0.076,ALERT,213.74,299.37,60.022,1557450005,"201051344000633","174011545737251",27.87,6.00,0,296.36,301.17,2.2,0.2,0.000,1268333.0,1268333.0,51716,0,0,0,L,1122011218,1,121.78,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1557450055,459060.00
05/09/2019 21:00,2,0.090,ALERT,212.16,298.77,60.017,1557450005,"201051344000955","174011545737251",28.15,6.70,0,296.96,305.98,2.6,0.6,0.000,1293051.0,1293051.0,27701,0,0,0,L,1122011218,1,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1557450057,459061.00
05/09/2019 21:00,2,0.086,ALERT,213.29,299.37,60.017,1557450005,"201051344000648","174011545737251",28.13,5.00,0,297.57,301.47,2.5,0.5,0.000,1283428.3,1283428.3,51164,0,0,0,L,1122011218,1,120.88,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1557450058,459062.00
05/09/2019 21:00,2,0.055,ALERT,213.51,299.67,60.012,1557450005,"201051344000645","174011545737251",28.31,6.30,0,298.17,301.47,1.6,0.0,0.000,1288421.2,1288421.2,51133,0,0,0,L,1122011218,1,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1557450060,459063.00
05/09/2019 21:00,2,0.084,ALERT,213.06,300.27,60.017,1557450005,"201051344000569","174011545737251",27.33,6.00,0,298.77,302.37,2.4,0.4,0.000,1304699.3,1304699.3,19337,0,0,0,L,1122011218,1,120.65,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1557450062,459064.00
05/09/2019 21:00,2,0.104,ALERT,213.29,299.37,60.012,1557450005,"179051228000119","174011545737251",27.39,7.30,0,296.36,301.17,3.0,0.9,0.000,91645.2,91645.2,19461,0,0,0,L,46974696,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450064,459065.00
05/09/2019 21:15,2,0.000,ALERT,213.29,300.27,59.975,1557450904,"201051344000579","174011545737251",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,1304654.0,1304654.0,19787,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450906,459066.00
05/09/2019 21:15,2,0.000,ALERT,212.61,298.17,59.990,1557450904,"201051344001025","174011545737251",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,1287289.8,1287289.8,27717,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450908,459067.00
05/09/2019 21:15,2,0.000,ALERT,212.83,299.07,59.985,1557450904,"201051344001093","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1270850.1,1270850.1,27763,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1557450910,459068.00
05/09/2019 21:15,2,0.000,ALERT,213.06,299.67,60.033,1557450904,"201051344000458","174011545737251",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,1287487.0,1287487.0,19544,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1557450912,459069.00
05/09/2019 21:15,2,0.000,ALERT,212.61,299.37,60.001,1557450904,"201051344000890","174011545737251",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,1285655.7,1285655.7,27676,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450914,459070.00
05/09/2019 21:15,2,0.000,ALERT,213.06,299.37,59.996,1557450904,"201051344000988","174011545737251",0.00,5.50,0,295.16,301.77,0.0,0.0,0.000,991291.0,991291.0,19878,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1557450916,459071.00
05/09/2019 21:15,2,0.000,ALERT,213.29,299.97,60.001,1557450904,"201051344000582","174011545737251",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,1264265.9,1264265.9,27650,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450917,459072.00
05/09/2019 21:15,2,0.000,ALERT,213.06,300.27,59.975,1557450904,"201051344000868","174011545737251",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,1272825.7,1272825.7,51588,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1557450919,459073.00
05/09/2019 21:15,2,0.000,ALERT,213.51,299.67,60.006,1557450904,"201051344000576","174011545737251",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,1290739.6,1290739.6,23639,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1557450921,459074.00
05/09/2019 21:15,2,0.000,ALERT,213.29,299.07,60.006,1557450904,"201051344001158","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1267457.0,1267457.0,19852,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1557450923,459075.00
05/09/2019 21:15,2,0.000,ALERT,213.06,298.47,60.006,1557450904,"201051344000917","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1280758.5,1280758.5,27570,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1557450925,459076.00
05/09/2019 21:15,2,0.000,ALERT,213.06,298.47,60.006,1557450904,"201051344000417","174011545737251",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,1025987.6,1025987.6,27726,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1557450926,459077.00
05/09/2019 21:15,2,0.000,ALERT,213.29,299.07,60.006,1557450904,"201051344000685","174011545737251",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,1287183.8,1287183.8,27736,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450928,459078.00
