ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 21:15,2,0.000,ALERT,213.06,298.17,60.028,1557450904,"201051344000651","174011545737251",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,1280250.4,1280250.4,27701,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450930,459079.00
05/09/2019 21:15,2,0.000,ALERT,212.83,299.97,60.006,1557450904,"201051344000594","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1292392.6,1292392.6,51581,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1557450932,459080.00
05/09/2019 21:15,2,0.000,ALERT,213.29,299.37,60.017,1557450904,"201051344000469","174011545737251",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,1272485.4,1272485.4,19828,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1557450934,459081.00
05/09/2019 21:15,2,0.000,ALERT,213.06,299.37,60.006,1557450904,"201051344000585","174011545737251",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,1293721.2,1293721.2,27761,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450935,459082.00
05/09/2019 21:15,2,0.000,ALERT,213.74,299.37,60.017,1557450904,"201051344000853","174011545737251",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,1295847.9,1295847.9,19427,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1557450937,459083.00
05/09/2019 21:15,2,0.000,ALERT,213.29,299.37,60.006,1557450904,"201051344001145","174011545737251",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,1295425.1,1295425.1,27677,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1557450939,459084.00
05/09/2019 21:15,2,0.000,ALERT,213.06,299.07,60.028,1557450904,"201051344000438","174011545737251",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,1288580.1,1288580.1,27708,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450941,459085.00
05/09/2019 21:15,2,0.000,ALERT,212.61,299.07,60.012,1557450904,"201051344001135","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1275419.7,1275419.7,27655,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450943,459086.00
05/09/2019 21:15,2,0.000,ALERT,213.06,299.67,60.022,1557450904,"201051344000983","174011545737251",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,1293818.9,1293818.9,19422,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1557450945,459087.00
05/09/2019 21:15,2,0.000,ALERT,213.06,299.07,59.996,1557450904,"201051344001203","174011545737251",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,1283143.4,1283143.4,27717,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1557450947,459088.00
05/09/2019 21:15,2,0.000,ALERT,212.83,299.37,60.054,1557450904,"201051344001230","174011545737251",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,1279167.7,1279167.7,27549,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1557450949,459089.00
05/09/2019 21:15,2,0.000,ALERT,212.61,299.07,60.012,1557450904,"201051344000646","174011545737251",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,1272861.4,1272861.4,27690,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450950,459090.00
05/09/2019 21:15,2,0.000,ALERT,213.51,299.37,60.012,1557450904,"201051344000867","174011545737251",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,1270954.7,1270954.7,51622,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1557450952,459091.00
05/09/2019 21:15,2,0.000,ALERT,213.96,299.07,59.969,1557450904,"201051344000633","174011545737251",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,1268333.1,1268333.1,51718,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1557450954,459092.00
05/09/2019 21:15,2,0.000,ALERT,212.61,299.37,60.012,1557450904,"201051344000955","174011545737251",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,1293051.0,1293051.0,27703,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450956,459093.00
05/09/2019 21:15,2,0.000,ALERT,213.29,298.77,60.012,1557450904,"201051344000648","174011545737251",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,1283428.3,1283428.3,51166,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1557450958,459094.00
05/09/2019 21:15,2,0.000,ALERT,213.74,299.37,60.006,1557450904,"201051344000645","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1288421.2,1288421.2,51135,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1557450960,459095.00
05/09/2019 21:15,2,0.000,ALERT,213.29,300.27,60.017,1557450904,"201051344000569","174011545737251",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,1304699.3,1304699.3,19339,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1557450961,459096.00
05/09/2019 21:15,2,0.000,ALERT,213.51,299.37,60.012,1557450904,"179051228000119","174011545737251",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,91645.2,91645.2,19463,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557450963,459097.00
05/09/2019 21:30,2,0.000,ALERT,212.61,300.27,60.043,1557451804,"201051344000579","174011545737251",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,1304654.0,1304654.0,19789,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451806,459098.00
05/09/2019 21:30,2,0.000,ALERT,211.48,297.57,60.038,1557451804,"201051344001025","174011545737251",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,1287289.8,1287289.8,27719,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451808,459099.00
05/09/2019 21:30,2,0.000,ALERT,211.93,298.17,60.054,1557451804,"201051344001093","174011545737251",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,1270850.1,1270850.1,27765,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451810,459100.00
05/09/2019 21:30,2,0.000,ALERT,212.61,299.67,60.038,1557451804,"201051344000458","174011545737251",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,1287487.0,1287487.0,19546,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451812,459101.00
05/09/2019 21:30,2,0.000,ALERT,211.70,298.77,60.038,1557451804,"201051344000890","174011545737251",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,1285655.7,1285655.7,27678,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451814,459102.00
05/09/2019 21:30,2,0.000,ALERT,212.61,299.67,60.049,1557451804,"201051344000988","174011545737251",0.00,5.00,0,294.86,300.87,0.0,0.0,0.000,991291.0,991291.0,19880,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451815,459103.00
05/09/2019 21:30,2,0.000,ALERT,212.16,299.07,60.043,1557451804,"201051344000582","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1264265.9,1264265.9,27652,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451817,459104.00
05/09/2019 21:30,2,0.000,ALERT,212.61,299.97,60.043,1557451804,"201051344000868","174011545737251",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,1272825.7,1272825.7,51590,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451819,459105.00
05/09/2019 21:30,2,0.000,ALERT,213.06,300.27,60.038,1557451804,"201051344000576","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1290739.6,1290739.6,23641,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451821,459106.00
05/09/2019 21:30,2,0.000,ALERT,212.83,299.37,60.043,1557451804,"201051344001158","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1267457.0,1267457.0,19854,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451823,459107.00
05/09/2019 21:30,2,0.000,ALERT,211.70,297.26,60.049,1557451804,"201051344000917","174011545737251",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,1280758.5,1280758.5,27572,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451825,459108.00
05/09/2019 21:30,2,0.000,ALERT,211.93,297.57,60.049,1557451804,"201051344000417","174011545737251",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1025987.6,1025987.6,27728,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451827,459109.00
05/09/2019 21:30,2,0.000,ALERT,212.16,298.17,60.022,1557451804,"201051344000685","174011545737251",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,1287183.8,1287183.8,27738,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451829,459110.00
05/09/2019 21:30,2,0.000,ALERT,211.93,297.26,60.038,1557451804,"201051344000651","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1280250.4,1280250.4,27703,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451830,459111.00
05/09/2019 21:30,2,0.000,ALERT,212.38,299.97,60.038,1557451804,"201051344000594","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1292392.6,1292392.6,51583,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451832,459112.00
05/09/2019 21:30,2,0.000,ALERT,212.83,299.37,60.059,1557451804,"201051344000469","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1272485.4,1272485.4,19830,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451834,459113.00
05/09/2019 21:30,2,0.000,ALERT,211.93,298.47,60.038,1557451804,"201051344000585","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,1293721.2,1293721.2,27763,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451836,459114.00
05/09/2019 21:30,2,0.000,ALERT,213.29,299.07,60.043,1557451804,"201051344000853","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1295847.9,1295847.9,19429,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451838,459115.00
05/09/2019 21:30,2,0.000,ALERT,212.16,298.17,60.054,1557451804,"201051344001145","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1295425.1,1295425.1,27679,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451839,459116.00
05/09/2019 21:30,2,0.000,ALERT,212.16,298.17,60.043,1557451804,"201051344000438","174011545737251",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,1288580.1,1288580.1,27710,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451841,459117.00
05/09/2019 21:30,2,0.000,ALERT,211.70,297.87,60.075,1557451804,"201051344001135","174011545737251",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,1275419.7,1275419.7,27657,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451843,459118.00
05/09/2019 21:30,2,0.000,ALERT,212.61,299.37,60.038,1557451804,"201051344000983","174011545737251",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,1293818.9,1293818.9,19424,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451845,459119.00
05/09/2019 21:30,2,0.000,ALERT,212.16,297.87,60.043,1557451804,"201051344001203","174011545737251",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,1283143.4,1283143.4,27719,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451847,459120.00
05/09/2019 21:30,2,0.000,ALERT,211.93,298.77,60.049,1557451804,"201051344001230","174011545737251",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,1279167.7,1279167.7,27551,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451848,459121.00
05/09/2019 21:30,2,0.000,ALERT,211.70,298.17,60.081,1557451804,"201051344000646","174011545737251",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,1272861.4,1272861.4,27692,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451850,459122.00
05/09/2019 21:30,2,0.000,ALERT,213.06,299.07,60.017,1557451804,"201051344000867","174011545737251",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,1270954.7,1270954.7,51624,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451852,459123.00
05/09/2019 21:30,2,0.000,ALERT,213.29,298.77,60.043,1557451804,"201051344000633","174011545737251",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,1268333.1,1268333.1,51720,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451854,459124.00
05/09/2019 21:30,2,0.000,ALERT,211.70,298.17,60.043,1557451804,"201051344000955","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1293051.0,1293051.0,27705,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451856,459125.00
05/09/2019 21:30,2,0.000,ALERT,212.83,298.77,60.049,1557451804,"201051344000648","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1283428.3,1283428.3,51168,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451857,459126.00
05/09/2019 21:30,2,0.000,ALERT,213.29,299.67,60.049,1557451804,"201051344000645","174011545737251",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,1288421.2,1288421.2,51137,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557451859,459127.00
05/09/2019 21:30,2,0.000,ALERT,212.83,300.27,60.049,1557451804,"201051344000569","174011545737251",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,1304699.3,1304699.3,19341,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557451861,459128.00
05/09/2019 21:30,2,0.000,ALERT,213.29,299.37,60.049,1557451804,"179051228000119","174011545737251",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,91645.2,91645.2,19465,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557451863,459129.00
05/09/2019 21:45,2,0.000,ALERT,212.16,299.97,60.012,1557452704,"201051344000579","174011545737251",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,1304654.0,1304654.0,19791,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452706,459130.00
05/09/2019 21:45,2,0.000,ALERT,210.35,296.36,60.017,1557452704,"201051344001025","174011545737251",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,1287289.8,1287289.8,27721,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452708,459131.00
05/09/2019 21:45,2,0.000,ALERT,210.57,296.96,60.017,1557452704,"201051344001093","174011545737251",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,1270850.1,1270850.1,27767,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452710,459132.00
05/09/2019 21:45,2,0.000,ALERT,212.16,299.37,59.985,1557452704,"201051344000458","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1287487.0,1287487.0,19548,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452712,459133.00
05/09/2019 21:45,2,0.000,ALERT,210.57,297.57,60.001,1557452704,"201051344000890","174011545737251",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,1285655.7,1285655.7,27680,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452713,459134.00
05/09/2019 21:45,2,0.000,ALERT,211.93,299.37,60.028,1557452704,"201051344000988","174011545737251",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,991291.0,991291.0,19882,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452715,459135.00
05/09/2019 21:45,2,0.000,ALERT,210.80,297.57,60.017,1557452704,"201051344000582","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1264265.9,1264265.9,27654,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452717,459136.00
05/09/2019 21:45,2,0.000,ALERT,211.93,299.67,60.033,1557452704,"201051344000868","174011545737251",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,1272825.7,1272825.7,51592,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452719,459137.00
05/09/2019 21:45,2,0.000,ALERT,212.83,299.67,60.038,1557452704,"201051344000576","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1290739.6,1290739.6,23643,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452721,459138.00
05/09/2019 21:45,2,0.000,ALERT,212.38,299.07,60.038,1557452704,"201051344001158","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1267457.0,1267457.0,19856,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452722,459139.00
05/09/2019 21:45,2,0.000,ALERT,211.25,297.26,60.043,1557452704,"201051344000917","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1280758.5,1280758.5,27574,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452724,459140.00
05/09/2019 21:45,2,0.000,ALERT,211.48,297.57,60.033,1557452704,"201051344000417","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1025987.6,1025987.6,27730,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452726,459141.00
05/09/2019 21:45,2,0.000,ALERT,211.48,297.87,60.033,1557452704,"201051344000685","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1287183.8,1287183.8,27740,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452728,459142.00
05/09/2019 21:45,2,0.000,ALERT,211.25,297.26,60.012,1557452704,"201051344000651","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1280250.4,1280250.4,27705,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452730,459143.00
05/09/2019 21:45,2,0.000,ALERT,211.93,299.67,60.038,1557452704,"201051344000594","174011545737251",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,1292392.6,1292392.6,51585,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452732,459144.00
05/09/2019 21:45,2,0.000,ALERT,212.38,298.77,60.033,1557452704,"201051344000469","174011545737251",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,1272485.4,1272485.4,19832,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452733,459145.00
05/09/2019 21:45,2,0.000,ALERT,211.48,298.17,60.033,1557452704,"201051344000585","174011545737251",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,1293721.2,1293721.2,27765,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452735,459146.00
05/09/2019 21:45,2,0.000,ALERT,212.83,299.07,60.022,1557452704,"201051344000853","174011545737251",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,1295847.9,1295847.9,19431,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452737,459147.00
05/09/2019 21:45,2,0.000,ALERT,211.48,298.17,60.022,1557452704,"201051344001145","174011545737251",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,1295425.1,1295425.1,27681,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452739,459148.00
05/09/2019 21:45,2,0.000,ALERT,211.25,297.87,60.033,1557452704,"201051344000438","174011545737251",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,1288580.1,1288580.1,27712,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452741,459149.00
05/09/2019 21:45,2,0.000,ALERT,211.03,298.17,60.043,1557452704,"201051344001135","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1275419.7,1275419.7,27659,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452743,459150.00
05/09/2019 21:45,2,0.000,ALERT,212.38,299.67,60.038,1557452704,"201051344000983","174011545737251",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,1293818.9,1293818.9,19426,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452744,459151.00
05/09/2019 21:45,2,0.000,ALERT,211.25,297.87,60.043,1557452704,"201051344001203","174011545737251",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,1283143.4,1283143.4,27721,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452746,459152.00
05/09/2019 21:45,2,0.000,ALERT,211.25,298.47,60.049,1557452704,"201051344001230","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1279167.7,1279167.7,27553,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452748,459153.00
05/09/2019 21:45,2,0.000,ALERT,210.80,297.87,60.059,1557452704,"201051344000646","174011545737251",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,1272861.4,1272861.4,27694,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452750,459154.00
05/09/2019 21:45,2,0.000,ALERT,212.61,299.37,60.049,1557452704,"201051344000867","174011545737251",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,1270954.7,1270954.7,51626,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452752,459155.00
05/09/2019 21:45,2,0.000,ALERT,212.83,299.37,60.049,1557452704,"201051344000633","174011545737251",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,1268333.1,1268333.1,51722,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557452753,459156.00
05/09/2019 21:45,2,0.000,ALERT,210.80,298.17,60.070,1557452704,"201051344000955","174011545737251",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,1293051.0,1293051.0,27707,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452755,459157.00
05/09/2019 21:45,2,0.000,ALERT,212.38,298.77,60.049,1557452704,"201051344000648","174011545737251",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,1283428.3,1283428.3,51170,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452757,459158.00
05/09/2019 21:45,2,0.000,ALERT,212.61,299.37,60.049,1557452704,"201051344000645","174011545737251",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,1288421.2,1288421.2,51139,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452759,459159.00
05/09/2019 21:45,2,0.000,ALERT,212.16,300.27,60.022,1557452704,"201051344000569","174011545737251",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,1304699.3,1304699.3,19343,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557452761,459160.00
05/09/2019 21:45,2,0.000,ALERT,212.61,299.07,59.990,1557452704,"179051228000119","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,91645.2,91645.2,19468,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557452763,459161.00
05/09/2019 22:00,2,0.000,ALERT,211.93,299.07,60.028,1557453604,"201051344000579","174011545737251",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,1304654.0,1304654.0,19793,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453606,459162.00
05/09/2019 22:00,2,0.000,ALERT,210.80,297.57,60.022,1557453604,"201051344001025","174011545737251",0.00,4.50,0,294.26,300.27,0.0,0.0,0.000,1287289.8,1287289.8,27723,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453608,459163.00
05/09/2019 22:00,2,0.000,ALERT,210.80,298.17,60.043,1557453604,"201051344001093","174011545737251",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,1270850.1,1270850.1,27769,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453610,459164.00
05/09/2019 22:00,2,0.000,ALERT,211.93,298.47,60.033,1557453604,"201051344000458","174011545737251",0.00,6.00,0,295.46,301.77,0.0,0.0,0.000,1287487.0,1287487.0,19550,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453611,459165.00
05/09/2019 22:00,2,0.000,ALERT,210.80,298.47,60.017,1557453604,"201051344000890","174011545737251",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,1285655.7,1285655.7,27682,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453613,459166.00
05/09/2019 22:00,2,0.000,ALERT,211.70,298.17,60.038,1557453604,"201051344000988","174011545737251",0.00,5.00,0,293.06,300.57,0.0,0.0,0.000,991291.0,991291.0,19884,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453615,459167.00
05/09/2019 22:00,2,0.000,ALERT,211.48,299.07,60.038,1557453604,"201051344000582","174011545737251",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,1264265.9,1264265.9,27656,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453617,459168.00
05/09/2019 22:00,2,0.000,ALERT,211.93,299.07,60.075,1557453604,"201051344000868","174011545737251",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,1272825.7,1272825.7,51594,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453619,459169.00
05/09/2019 22:00,2,0.000,ALERT,212.38,299.07,60.043,1557453604,"201051344000576","174011545737251",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,1290739.6,1290739.6,23645,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453620,459170.00
05/09/2019 22:00,2,0.000,ALERT,211.93,298.17,60.043,1557453604,"201051344001158","174011545737251",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,1267457.0,1267457.0,19858,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453622,459171.00
05/09/2019 22:00,2,0.000,ALERT,211.03,297.87,60.054,1557453604,"201051344000917","174011545737251",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,1280758.5,1280758.5,27576,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453624,459172.00
05/09/2019 22:00,2,0.000,ALERT,211.03,297.57,60.075,1557453604,"201051344000417","174011545737251",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,1025987.6,1025987.6,27732,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453626,459173.00
05/09/2019 22:00,2,0.000,ALERT,211.25,298.17,60.049,1557453604,"201051344000685","174011545737251",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,1287183.8,1287183.8,27742,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453628,459174.00
05/09/2019 22:00,2,0.000,ALERT,211.03,297.57,60.038,1557453604,"201051344000651","174011545737251",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,1280250.4,1280250.4,27707,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453630,459175.00
05/09/2019 22:00,2,0.000,ALERT,211.70,299.37,60.043,1557453604,"201051344000594","174011545737251",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,1292392.6,1292392.6,51587,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453631,459176.00
05/09/2019 22:00,2,0.000,ALERT,212.16,298.47,60.043,1557453604,"201051344000469","174011545737251",0.00,4.00,0,294.26,300.57,0.0,0.0,0.000,1272485.4,1272485.4,19834,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453633,459177.00
05/09/2019 22:00,2,0.000,ALERT,211.03,298.47,60.043,1557453604,"201051344000585","174011545737251",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,1293721.2,1293721.2,27767,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453635,459178.00
05/09/2019 22:00,2,0.000,ALERT,212.61,298.47,60.038,1557453604,"201051344000853","174011545737251",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,1295847.9,1295847.9,19433,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453637,459179.00
05/09/2019 22:00,2,0.000,ALERT,211.03,298.47,60.070,1557453604,"201051344001145","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,1295425.1,1295425.1,27683,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453639,459180.00
05/09/2019 22:00,2,0.000,ALERT,211.03,298.47,60.033,1557453604,"201051344000438","174011545737251",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,1288580.1,1288580.1,27714,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557453641,459181.00
05/09/2019 22:00,2,0.000,ALERT,210.57,298.17,60.028,1557453604,"201051344001135","174011545737251",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,1275419.7,1275419.7,27661,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557453642,459182.00
05/09/2019 22:00,2,0.000,ALERT,211.93,298.77,60.028,1557453604,"201051344000983","174011545737251",0.00,5.00,0,295.46,301.47,0.0,0.0,0.000,1293818.9,1293818.9,19428,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453644,459183.00
05/09/2019 22:00,2,0.000,ALERT,211.03,298.17,60.038,1557453604,"201051344001203","174011545737251",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,1283143.4,1283143.4,27723,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453646,459184.00
05/09/2019 22:00,2,0.000,ALERT,211.03,298.77,60.054,1557453604,"201051344001230","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1279167.7,1279167.7,27555,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453648,459185.00
05/09/2019 22:00,2,0.000,ALERT,210.80,298.47,60.038,1557453604,"201051344000646","174011545737251",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,1272861.4,1272861.4,27696,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453650,459186.00
05/09/2019 22:00,2,0.000,ALERT,212.38,298.17,60.033,1557453604,"201051344000867","174011545737251",0.00,5.50,0,294.86,301.17,0.0,0.0,0.000,1270954.7,1270954.7,51628,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453652,459187.00
05/09/2019 22:00,2,0.000,ALERT,212.61,298.47,60.038,1557453604,"201051344000633","174011545737251",0.00,4.50,0,293.66,300.57,0.0,0.0,0.000,1268333.1,1268333.1,51724,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453653,459188.00
05/09/2019 22:00,2,0.000,ALERT,210.57,298.47,60.033,1557453604,"201051344000955","174011545737251",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,1293051.0,1293051.0,27709,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557453655,459189.00
05/09/2019 22:00,2,0.000,ALERT,212.16,297.87,60.043,1557453604,"201051344000648","174011545737251",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,1283428.3,1283428.3,51172,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557453657,459190.00
05/09/2019 22:00,2,0.000,ALERT,212.38,298.47,60.059,1557453604,"201051344000645","174011545737251",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,1288421.2,1288421.2,51141,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453659,459191.00
05/09/2019 22:00,2,0.000,ALERT,212.16,299.37,60.033,1557453604,"201051344000569","174011545737251",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,1304699.3,1304699.3,19345,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557453661,459192.00
05/09/2019 22:00,2,0.000,ALERT,212.16,298.17,60.028,1557453604,"179051228000119","174011545737251",0.00,6.30,0,294.26,300.87,0.0,0.0,0.000,91645.2,91645.2,19470,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557453662,459193.00
05/09/2019 22:15,2,0.000,ALERT,213.06,300.27,59.980,1557454504,"201051344000579","174011545737251",0.00,5.00,0,286.44,302.07,0.0,0.0,0.000,1304654.0,1304654.0,19795,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454507,459194.00
05/09/2019 22:15,2,0.000,ALERT,213.29,299.67,59.985,1557454504,"201051344001025","174011545737251",0.00,4.00,0,286.44,302.37,0.0,0.0,0.000,1287289.8,1287289.8,27725,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454508,459195.00
05/09/2019 22:15,2,0.000,ALERT,213.51,300.27,59.985,1557454504,"201051344001093","174011545737251",0.00,6.00,0,287.05,301.47,0.0,0.0,0.000,1270850.1,1270850.1,27771,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557454510,459196.00
05/09/2019 22:15,2,0.000,ALERT,213.06,299.67,60.001,1557454504,"201051344000458","174011545737251",0.00,6.00,0,285.54,302.07,0.0,0.0,0.000,1287487.0,1287487.0,19552,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557454512,459197.00
05/09/2019 22:15,2,0.000,ALERT,213.29,300.57,59.985,1557454504,"201051344000890","174011545737251",0.00,5.50,0,287.35,302.68,0.0,0.0,0.000,1285655.7,1285655.7,27684,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454514,459198.00
05/09/2019 22:15,2,0.000,ALERT,213.06,299.37,59.980,1557454504,"201051344000988","174011545737251",0.00,5.00,0,283.44,301.17,0.0,0.0,0.000,991291.0,991291.0,19886,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454516,459199.00
05/09/2019 22:15,2,0.000,ALERT,213.96,301.17,60.001,1557454504,"201051344000582","174011545737251",0.00,4.50,0,287.95,302.37,0.0,0.0,0.000,1264265.9,1264265.9,27658,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454517,459200.00
05/09/2019 22:15,2,0.000,ALERT,213.29,300.27,60.001,1557454504,"201051344000868","174011545737251",0.00,4.50,0,286.44,302.07,0.0,0.0,0.000,1272825.7,1272825.7,51596,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454519,459201.00
05/09/2019 22:15,2,0.000,ALERT,213.74,300.27,59.996,1557454504,"201051344000576","174011545737251",0.00,4.50,0,285.84,301.47,0.0,0.0,0.000,1290739.6,1290739.6,23647,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454521,459202.00
05/09/2019 22:15,2,0.000,ALERT,213.29,299.67,60.001,1557454504,"201051344001158","174011545737251",0.00,4.00,0,285.24,300.87,0.0,0.0,0.000,1267457.0,1267457.0,19860,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557454523,459203.00
05/09/2019 22:15,2,0.000,ALERT,213.74,299.97,60.001,1557454504,"201051344000917","174011545737251",0.00,6.00,0,285.84,301.17,0.0,0.0,0.000,1280758.5,1280758.5,27578,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454525,459204.00
05/09/2019 22:15,2,0.000,ALERT,213.74,299.97,60.001,1557454504,"201051344000417","174011545737251",0.00,5.00,0,286.44,301.17,0.0,0.0,0.000,1025987.6,1025987.6,27734,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454527,459205.00
05/09/2019 22:15,2,0.000,ALERT,213.96,300.27,59.996,1557454504,"201051344000685","174011545737251",0.00,5.00,0,286.74,301.47,0.0,0.0,0.000,1287183.8,1287183.8,27744,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454528,459206.00
05/09/2019 22:15,2,0.000,ALERT,213.51,299.37,60.001,1557454504,"201051344000651","174011545737251",0.00,4.00,0,286.14,301.17,0.0,0.0,0.000,1280250.4,1280250.4,27709,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454530,459207.00
05/09/2019 22:15,2,0.000,ALERT,213.06,300.57,59.964,1557454504,"201051344000594","174011545737251",0.00,4.50,0,285.54,301.77,0.0,0.0,0.000,1292392.6,1292392.6,51589,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454532,459208.00
05/09/2019 22:15,2,0.000,ALERT,213.29,299.97,59.985,1557454504,"201051344000469","174011545737251",0.00,4.00,0,284.94,301.17,0.0,0.0,0.000,1272485.4,1272485.4,19836,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454534,459209.00
05/09/2019 22:15,2,0.000,ALERT,213.74,300.87,60.006,1557454504,"201051344000585","174011545737251",0.00,5.00,0,286.44,301.77,0.0,0.0,0.000,1293721.2,1293721.2,27769,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557454536,459210.00
05/09/2019 22:15,2,0.000,ALERT,213.96,299.67,59.996,1557454504,"201051344000853","174011545737251",0.00,4.50,0,285.54,301.47,0.0,0.0,0.000,1295847.9,1295847.9,19435,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454537,459211.00
05/09/2019 22:15,2,0.000,ALERT,213.74,300.87,60.006,1557454504,"201051344001145","174011545737251",0.00,5.00,0,287.35,302.37,0.0,0.0,0.000,1295425.1,1295425.1,27685,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454539,459212.00
05/09/2019 22:15,2,0.000,ALERT,213.51,300.57,60.006,1557454504,"201051344000438","174011545737251",0.00,4.50,0,287.05,302.07,0.0,0.0,0.000,1288580.1,1288580.1,27716,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454541,459213.00
05/09/2019 22:15,2,0.000,ALERT,213.06,300.57,60.049,1557454504,"201051344001135","174011545737251",0.00,4.50,0,287.05,302.37,0.0,0.0,0.000,1275419.7,1275419.7,27663,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454543,459214.00
05/09/2019 22:15,2,0.000,ALERT,213.29,300.27,60.043,1557454504,"201051344000983","174011545737251",0.00,5.00,0,285.84,301.77,0.0,0.0,0.000,1293818.9,1293818.9,19430,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454545,459215.00
05/09/2019 22:15,2,0.000,ALERT,213.51,300.27,60.012,1557454504,"201051344001203","174011545737251",0.00,4.50,0,286.74,303.28,0.0,0.0,0.000,1283143.4,1283143.4,27725,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454546,459216.00
05/09/2019 22:15,2,0.000,ALERT,213.51,300.87,60.054,1557454504,"201051344001230","174011545737251",0.00,5.00,0,287.35,302.07,0.0,0.0,0.000,1279167.7,1279167.7,27557,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557454548,459217.00
05/09/2019 22:15,2,0.000,ALERT,213.06,300.27,60.012,1557454504,"201051344000646","174011545737251",0.00,4.50,0,286.44,301.47,0.0,0.0,0.000,1272861.4,1272861.4,27698,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454550,459218.00
05/09/2019 22:15,2,0.000,ALERT,213.51,299.67,60.022,1557454504,"201051344000867","174011545737251",0.00,5.50,0,284.94,301.77,0.0,0.0,0.000,1270954.7,1270954.7,51630,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454552,459219.00
05/09/2019 22:15,2,0.000,ALERT,213.96,299.37,60.012,1557454504,"201051344000633","174011545737251",0.00,4.50,0,284.04,300.87,0.0,0.0,0.000,1268333.1,1268333.1,51726,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557454554,459220.00
05/09/2019 22:15,2,0.000,ALERT,213.06,300.87,60.022,1557454504,"201051344000955","174011545737251",0.00,5.00,0,287.05,301.47,0.0,0.0,0.000,1293051.0,1293051.0,27711,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454556,459221.00
05/09/2019 22:15,2,0.000,ALERT,213.29,299.37,60.006,1557454504,"201051344000648","174011545737251",0.00,4.00,0,285.24,301.47,0.0,0.0,0.000,1283428.3,1283428.3,51174,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557454558,459222.00
