ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 22:15,2,0.000,ALERT,213.74,299.67,60.017,1557454504,"201051344000645","174011545737251",0.00,5.00,0,285.54,301.17,0.0,0.0,0.000,1288421.2,1288421.2,51143,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454559,459223.00
05/09/2019 22:15,2,0.000,ALERT,213.29,300.57,60.070,1557454504,"201051344000569","174011545737251",0.00,5.00,0,286.44,302.37,0.0,0.0,0.000,1304699.3,1304699.3,19347,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557454561,459224.00
05/09/2019 22:15,2,0.000,ALERT,213.51,299.67,60.017,1557454504,"179051228000119","174011545737251",0.00,6.30,0,284.64,300.87,0.0,0.0,0.000,91645.2,91645.2,19472,0,0,0,L,46974696,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557454563,459225.00
05/09/2019 22:30,2,0.000,ALERT,212.38,299.97,60.006,1557455404,"201051344000579","174011545737251",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,1304654.0,1304654.0,19797,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455406,459226.00
05/09/2019 22:30,2,0.000,ALERT,211.70,298.77,60.033,1557455404,"201051344001025","174011545737251",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,1287289.8,1287289.8,27727,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455408,459227.00
05/09/2019 22:30,2,0.000,ALERT,211.93,299.37,60.017,1557455404,"201051344001093","174011545737251",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,1270850.1,1270850.1,27773,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557455410,459228.00
05/09/2019 22:30,2,0.000,ALERT,212.16,299.37,60.028,1557455404,"201051344000458","174011545737251",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,1287487.0,1287487.0,19554,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557455412,459229.00
05/09/2019 22:30,2,0.000,ALERT,211.93,299.97,60.022,1557455404,"201051344000890","174011545737251",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,1285655.7,1285655.7,27686,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455414,459230.00
05/09/2019 22:30,2,0.000,ALERT,212.16,299.37,60.022,1557455404,"201051344000988","174011545737251",0.00,5.00,0,294.86,301.17,0.0,0.0,0.000,991291.0,991291.0,19888,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557455415,459231.00
05/09/2019 22:30,2,0.000,ALERT,212.38,300.27,60.028,1557455404,"201051344000582","174011545737251",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,1264265.9,1264265.9,27660,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455417,459232.00
05/09/2019 22:30,2,0.000,ALERT,212.16,300.27,60.049,1557455404,"201051344000868","174011545737251",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,1272825.7,1272825.7,51598,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557455419,459233.00
05/09/2019 22:30,2,0.000,ALERT,212.83,299.97,60.022,1557455404,"201051344000576","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1290739.6,1290739.6,23649,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455421,459234.00
05/09/2019 22:30,2,0.000,ALERT,212.38,299.07,60.017,1557455404,"201051344001158","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1267457.0,1267457.0,19862,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455423,459235.00
05/09/2019 22:30,2,0.000,ALERT,211.93,299.07,60.022,1557455404,"201051344000917","174011545737251",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,1280758.5,1280758.5,27580,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455424,459236.00
05/09/2019 22:30,2,0.000,ALERT,212.16,299.07,59.975,1557455404,"201051344000417","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1025987.6,1025987.6,27736,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557455426,459237.00
05/09/2019 22:30,2,0.000,ALERT,212.16,299.37,60.017,1557455404,"201051344000685","174011545737251",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,1287183.8,1287183.8,27746,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455428,459238.00
05/09/2019 22:30,2,0.000,ALERT,211.93,298.77,59.980,1557455404,"201051344000651","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1280250.4,1280250.4,27711,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557455430,459239.00
05/09/2019 22:30,2,0.000,ALERT,211.93,299.97,60.017,1557455404,"201051344000594","174011545737251",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,1292392.6,1292392.6,51591,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455432,459240.00
05/09/2019 22:30,2,0.000,ALERT,212.38,299.37,60.012,1557455404,"201051344000469","174011545737251",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,1272485.4,1272485.4,19838,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455434,459241.00
05/09/2019 22:30,2,0.000,ALERT,211.70,299.67,60.012,1557455404,"201051344000585","174011545737251",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,1293721.2,1293721.2,27771,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557455435,459242.00
05/09/2019 22:30,2,0.000,ALERT,212.83,299.37,59.969,1557455404,"201051344000853","174011545737251",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,1295847.9,1295847.9,19437,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455437,459243.00
05/09/2019 22:30,2,0.000,ALERT,212.16,299.97,60.043,1557455404,"201051344001145","174011545737251",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,1295425.1,1295425.1,27687,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455439,459244.00
05/09/2019 22:30,2,0.000,ALERT,211.93,299.67,60.012,1557455404,"201051344000438","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1288580.1,1288580.1,27718,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455441,459245.00
05/09/2019 22:30,2,0.000,ALERT,211.48,299.67,60.022,1557455404,"201051344001135","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1275419.7,1275419.7,27665,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455443,459246.00
05/09/2019 22:30,2,0.000,ALERT,212.16,299.67,60.012,1557455404,"201051344000983","174011545737251",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,1293818.9,1293818.9,19432,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455445,459247.00
05/09/2019 22:30,2,0.000,ALERT,211.93,299.07,60.028,1557455404,"201051344001203","174011545737251",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,1283143.4,1283143.4,27727,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455446,459248.00
05/09/2019 22:30,2,0.000,ALERT,211.93,299.97,59.959,1557455404,"201051344001230","174011545737251",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,1279167.7,1279167.7,27559,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455448,459249.00
05/09/2019 22:30,2,0.000,ALERT,211.48,299.37,60.017,1557455404,"201051344000646","174011545737251",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,1272861.4,1272861.4,27700,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455450,459250.00
05/09/2019 22:30,2,0.000,ALERT,212.61,298.77,60.017,1557455404,"201051344000867","174011545737251",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,1270954.7,1270954.7,51632,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455452,459251.00
05/09/2019 22:30,2,0.000,ALERT,213.06,298.77,60.022,1557455404,"201051344000633","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,1268333.1,1268333.1,51728,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455454,459252.00
05/09/2019 22:30,2,0.000,ALERT,211.70,299.67,60.033,1557455404,"201051344000955","174011545737251",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,1293051.0,1293051.0,27713,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455455,459253.00
05/09/2019 22:30,2,0.000,ALERT,212.38,298.47,60.033,1557455404,"201051344000648","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1283428.3,1283428.3,51176,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455457,459254.00
05/09/2019 22:30,2,0.000,ALERT,212.83,299.07,60.022,1557455404,"201051344000645","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1288421.2,1288421.2,51145,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557455459,459255.00
05/09/2019 22:30,2,0.000,ALERT,212.38,299.67,60.033,1557455404,"201051344000569","174011545737251",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,1304699.3,1304699.3,19349,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557455461,459256.00
05/09/2019 22:30,2,0.000,ALERT,212.83,298.77,60.028,1557455404,"179051228000119","174011545737251",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,91645.2,91645.2,19474,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557455463,459257.00
05/09/2019 22:45,2,0.000,ALERT,213.29,301.17,60.001,1557456304,"201051344000579","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1304654.0,1304654.0,19799,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456306,459258.00
05/09/2019 22:45,2,0.000,ALERT,213.06,299.97,59.953,1557456304,"201051344001025","174011545737251",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,1287289.8,1287289.8,27729,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456308,459259.00
05/09/2019 22:45,2,0.000,ALERT,213.06,300.57,60.001,1557456304,"201051344001093","174011545737251",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,1270850.1,1270850.1,27775,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456310,459260.00
05/09/2019 22:45,2,0.000,ALERT,213.06,300.57,59.985,1557456304,"201051344000458","174011545737251",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,1287487.0,1287487.0,19556,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557456312,459261.00
05/09/2019 22:45,2,0.000,ALERT,213.06,301.17,59.990,1557456304,"201051344000890","174011545737251",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,1285655.7,1285655.7,27688,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557456313,459262.00
05/09/2019 22:45,2,0.000,ALERT,213.06,299.97,59.990,1557456304,"201051344000988","174011545737251",0.00,4.50,0,294.86,301.47,0.0,0.0,0.000,991291.0,991291.0,19890,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456315,459263.00
05/09/2019 22:45,2,0.000,ALERT,213.51,301.47,59.943,1557456304,"201051344000582","174011545737251",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,1264265.9,1264265.9,27662,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456317,459264.00
05/09/2019 22:45,2,0.000,ALERT,213.29,301.17,59.990,1557456304,"201051344000868","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1272825.7,1272825.7,51600,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456319,459265.00
05/09/2019 22:45,2,0.000,ALERT,213.74,300.57,59.964,1557456304,"201051344000576","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1290739.6,1290739.6,23651,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456321,459266.00
05/09/2019 22:45,2,0.000,ALERT,213.29,299.97,59.985,1557456304,"201051344001158","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1267457.0,1267457.0,19864,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456322,459267.00
05/09/2019 22:45,2,0.000,ALERT,213.29,299.97,59.980,1557456304,"201051344000917","174011545737251",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,1280758.5,1280758.5,27582,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456324,459268.00
05/09/2019 22:45,2,0.000,ALERT,213.29,299.97,59.943,1557456304,"201051344000417","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1025987.6,1025987.6,27738,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456326,459269.00
05/09/2019 22:45,2,0.000,ALERT,213.51,300.57,59.990,1557456304,"201051344000685","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1287183.8,1287183.8,27748,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456328,459270.00
05/09/2019 22:45,2,0.000,ALERT,213.06,299.67,59.996,1557456304,"201051344000651","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1280250.4,1280250.4,27713,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557456330,459271.00
05/09/2019 22:45,2,0.000,ALERT,212.83,300.27,60.028,1557456304,"201051344000594","174011545737251",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,1292392.6,1292392.6,51593,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456331,459272.00
05/09/2019 22:45,2,0.000,ALERT,213.29,299.97,59.990,1557456304,"201051344000469","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1272485.4,1272485.4,19840,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456333,459273.00
05/09/2019 22:45,2,0.000,ALERT,213.29,300.57,59.990,1557456304,"201051344000585","174011545737251",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,1293721.2,1293721.2,27773,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456335,459274.00
05/09/2019 22:45,2,0.000,ALERT,213.74,299.97,60.012,1557456304,"201051344000853","174011545737251",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,1295847.9,1295847.9,19439,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456337,459275.00
05/09/2019 22:45,2,0.000,ALERT,213.29,300.57,59.996,1557456304,"201051344001145","174011545737251",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,1295425.1,1295425.1,27689,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557456339,459276.00
05/09/2019 22:45,2,0.000,ALERT,213.06,300.27,60.012,1557456304,"201051344000438","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1288580.1,1288580.1,27720,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456341,459277.00
05/09/2019 22:45,2,0.000,ALERT,212.83,300.27,60.001,1557456304,"201051344001135","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1275419.7,1275419.7,27667,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456343,459278.00
05/09/2019 22:45,2,0.000,ALERT,213.06,300.27,60.033,1557456304,"201051344000983","174011545737251",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,1293818.9,1293818.9,19434,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456344,459279.00
05/09/2019 22:45,2,0.000,ALERT,213.29,299.97,60.028,1557456304,"201051344001203","174011545737251",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,1283143.4,1283143.4,27729,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456346,459280.00
05/09/2019 22:45,2,0.000,ALERT,212.83,300.27,60.006,1557456304,"201051344001230","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1279167.7,1279167.7,27561,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456348,459281.00
05/09/2019 22:45,2,0.000,ALERT,212.61,299.97,59.990,1557456304,"201051344000646","174011545737251",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,1272861.4,1272861.4,27702,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456350,459282.00
05/09/2019 22:45,2,0.000,ALERT,213.29,299.67,59.964,1557456304,"201051344000867","174011545737251",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,1270954.7,1270954.7,51634,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456352,459283.00
05/09/2019 22:45,2,0.000,ALERT,213.74,299.67,60.022,1557456304,"201051344000633","174011545737251",0.00,4.00,0,295.46,301.47,0.0,0.0,0.000,1268333.1,1268333.1,51730,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557456353,459284.00
05/09/2019 22:45,2,0.000,ALERT,212.61,300.57,60.012,1557456304,"201051344000955","174011545737251",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,1293051.0,1293051.0,27715,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456355,459285.00
05/09/2019 22:45,2,0.000,ALERT,213.29,299.07,60.017,1557456304,"201051344000648","174011545737251",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,1283428.3,1283428.3,51178,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456357,459286.00
05/09/2019 22:45,2,0.000,ALERT,213.51,299.97,60.017,1557456304,"201051344000645","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1288421.2,1288421.2,51147,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456359,459287.00
05/09/2019 22:45,2,0.000,ALERT,213.29,300.87,60.006,1557456304,"201051344000569","174011545737251",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,1304699.3,1304699.3,19351,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557456361,459288.00
05/09/2019 22:45,2,0.000,ALERT,213.51,299.67,60.006,1557456304,"179051228000119","174011545737251",0.00,6.30,0,295.76,301.47,0.0,0.0,0.000,91645.2,91645.2,19476,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557456362,459289.00
05/09/2019 23:00,2,0.000,ALERT,212.38,299.67,59.996,1557457204,"201051344000579","174011545737251",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,1304654.0,1304654.0,19801,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457206,459290.00
05/09/2019 23:00,2,0.000,ALERT,212.16,298.77,59.996,1557457204,"201051344001025","174011545737251",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,1287289.8,1287289.8,27731,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457208,459291.00
05/09/2019 23:00,2,0.000,ALERT,212.38,299.67,59.964,1557457204,"201051344001093","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1270850.1,1270850.1,27777,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557457210,459292.00
05/09/2019 23:00,2,0.000,ALERT,212.38,299.37,60.001,1557457204,"201051344000458","174011545737251",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,1287487.0,1287487.0,19558,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457212,459293.00
05/09/2019 23:00,2,0.000,ALERT,212.16,299.97,60.006,1557457204,"201051344000890","174011545737251",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,1285655.7,1285655.7,27690,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457213,459294.00
05/09/2019 23:00,2,0.000,ALERT,212.38,299.37,59.996,1557457204,"201051344000988","174011545737251",0.00,4.50,0,295.16,301.77,0.0,0.0,0.000,991291.0,991291.0,19892,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457215,459295.00
05/09/2019 23:00,2,0.000,ALERT,212.83,300.27,59.969,1557457204,"201051344000582","174011545737251",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,1264265.9,1264265.9,27664,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557457217,459296.00
05/09/2019 23:00,2,0.000,ALERT,212.38,299.67,59.975,1557457204,"201051344000868","174011545737251",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,1272825.7,1272825.7,51602,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457219,459297.00
05/09/2019 23:00,2,0.000,ALERT,212.83,299.97,60.006,1557457204,"201051344000576","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1290739.6,1290739.6,23653,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457221,459298.00
05/09/2019 23:00,2,0.000,ALERT,212.61,299.07,60.001,1557457204,"201051344001158","174011545737251",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,1267457.0,1267457.0,19866,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457223,459299.00
05/09/2019 23:00,2,0.000,ALERT,212.61,299.07,60.001,1557457204,"201051344000917","174011545737251",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,1280758.5,1280758.5,27584,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557457224,459300.00
05/09/2019 23:00,2,0.000,ALERT,212.61,299.07,59.996,1557457204,"201051344000417","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1025987.6,1025987.6,27740,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457226,459301.00
05/09/2019 23:00,2,0.000,ALERT,212.83,299.37,60.001,1557457204,"201051344000685","174011545737251",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,1287183.8,1287183.8,27750,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457228,459302.00
05/09/2019 23:00,2,0.000,ALERT,212.38,298.47,60.001,1557457204,"201051344000651","174011545737251",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1280250.4,1280250.4,27715,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457230,459303.00
05/09/2019 23:00,2,0.000,ALERT,212.16,299.67,60.001,1557457204,"201051344000594","174011545737251",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,1292392.6,1292392.6,51595,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457232,459304.00
05/09/2019 23:00,2,0.000,ALERT,212.61,299.07,60.006,1557457204,"201051344000469","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1272485.4,1272485.4,19842,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457233,459305.00
05/09/2019 23:00,2,0.000,ALERT,212.61,299.67,60.012,1557457204,"201051344000585","174011545737251",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,1293721.2,1293721.2,27775,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557457235,459306.00
05/09/2019 23:00,2,0.000,ALERT,213.06,299.07,60.006,1557457204,"201051344000853","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1295847.9,1295847.9,19441,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457237,459307.00
05/09/2019 23:00,2,0.000,ALERT,212.61,299.67,60.006,1557457204,"201051344001145","174011545737251",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,1295425.1,1295425.1,27691,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557457239,459308.00
05/09/2019 23:00,2,0.000,ALERT,212.61,299.67,60.017,1557457204,"201051344000438","174011545737251",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,1288580.1,1288580.1,27722,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557457241,459309.00
05/09/2019 23:00,2,0.000,ALERT,212.16,299.37,60.006,1557457204,"201051344001135","174011545737251",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,1275419.7,1275419.7,27669,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457243,459310.00
05/09/2019 23:00,2,0.000,ALERT,212.38,299.37,60.017,1557457204,"201051344000983","174011545737251",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,1293818.9,1293818.9,19436,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457244,459311.00
05/09/2019 23:00,2,0.000,ALERT,212.38,299.07,60.012,1557457204,"201051344001203","174011545737251",0.00,4.50,0,297.87,304.18,0.0,0.0,0.000,1283143.4,1283143.4,27731,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557457246,459312.00
05/09/2019 23:00,2,0.000,ALERT,212.38,299.97,60.028,1557457204,"201051344001230","174011545737251",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,1279167.7,1279167.7,27563,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457248,459313.00
05/09/2019 23:00,2,0.000,ALERT,211.93,299.37,59.996,1557457204,"201051344000646","174011545737251",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,1272861.4,1272861.4,27704,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457250,459314.00
05/09/2019 23:00,2,0.000,ALERT,212.61,298.77,60.028,1557457204,"201051344000867","174011545737251",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,1270954.7,1270954.7,51636,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457252,459315.00
05/09/2019 23:00,2,0.000,ALERT,213.06,298.77,60.022,1557457204,"201051344000633","174011545737251",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,1268333.1,1268333.1,51732,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457254,459316.00
05/09/2019 23:00,2,0.000,ALERT,211.93,299.67,60.017,1557457204,"201051344000955","174011545737251",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,1293051.0,1293051.0,27717,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457255,459317.00
05/09/2019 23:00,2,0.000,ALERT,212.61,298.47,60.022,1557457204,"201051344000648","174011545737251",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1283428.3,1283428.3,51180,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457257,459318.00
05/09/2019 23:00,2,0.000,ALERT,212.83,299.07,60.028,1557457204,"201051344000645","174011545737251",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,1288421.2,1288421.2,51149,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457259,459319.00
05/09/2019 23:00,2,0.000,ALERT,212.38,299.67,60.028,1557457204,"201051344000569","174011545737251",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,1304699.3,1304699.3,19353,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557457261,459320.00
05/09/2019 23:00,2,0.000,ALERT,212.61,298.77,60.022,1557457204,"179051228000119","174011545737251",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,91645.2,91645.2,19478,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557457263,459321.00
05/09/2019 23:15,2,0.000,ALERT,212.83,300.57,60.022,1557458104,"201051344000579","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1304654.0,1304654.0,19803,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458106,459322.00
05/09/2019 23:15,2,0.000,ALERT,212.61,299.07,59.990,1557458104,"201051344001025","174011545737251",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1287289.8,1287289.8,27733,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458108,459323.00
05/09/2019 23:15,2,0.000,ALERT,212.83,299.67,60.033,1557458104,"201051344001093","174011545737251",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,1270850.1,1270850.1,27779,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458110,459324.00
05/09/2019 23:15,2,0.000,ALERT,212.61,299.97,60.022,1557458104,"201051344000458","174011545737251",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,1287487.0,1287487.0,19560,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458112,459325.00
05/09/2019 23:15,2,0.000,ALERT,212.83,300.27,60.033,1557458104,"201051344000890","174011545737251",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,1285655.7,1285655.7,27692,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458114,459326.00
05/09/2019 23:15,2,0.000,ALERT,212.61,299.67,60.028,1557458104,"201051344000988","174011545737251",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,991291.0,991291.0,19894,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458115,459327.00
05/09/2019 23:15,2,0.000,ALERT,213.29,300.57,60.043,1557458104,"201051344000582","174011545737251",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,1264265.9,1264265.9,27666,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458117,459328.00
05/09/2019 23:15,2,0.000,ALERT,212.83,300.27,60.038,1557458104,"201051344000868","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1272825.7,1272825.7,51604,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458119,459329.00
05/09/2019 23:15,2,0.000,ALERT,213.51,300.57,60.028,1557458104,"201051344000576","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1290739.6,1290739.6,23655,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458121,459330.00
05/09/2019 23:15,2,0.000,ALERT,212.83,299.67,60.022,1557458104,"201051344001158","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1267457.0,1267457.0,19868,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458123,459331.00
05/09/2019 23:15,2,0.000,ALERT,212.83,299.37,60.017,1557458104,"201051344000917","174011545737251",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,1280758.5,1280758.5,27586,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458124,459332.00
05/09/2019 23:15,2,0.000,ALERT,212.83,299.07,60.012,1557458104,"201051344000417","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1025987.6,1025987.6,27742,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458126,459333.00
05/09/2019 23:15,2,0.000,ALERT,212.83,299.67,60.028,1557458104,"201051344000685","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1287183.8,1287183.8,27752,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557458128,459334.00
05/09/2019 23:15,2,0.000,ALERT,212.61,298.77,60.054,1557458104,"201051344000651","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1280250.4,1280250.4,27717,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458130,459335.00
05/09/2019 23:15,2,0.000,ALERT,212.61,300.87,60.012,1557458104,"201051344000594","174011545737251",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,1292392.6,1292392.6,51597,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458132,459336.00
05/09/2019 23:15,2,0.000,ALERT,212.83,299.97,60.006,1557458104,"201051344000469","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1272485.4,1272485.4,19844,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458133,459337.00
05/09/2019 23:15,2,0.000,ALERT,212.83,299.97,60.012,1557458104,"201051344000585","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1293721.2,1293721.2,27777,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458135,459338.00
05/09/2019 23:15,2,0.000,ALERT,213.29,299.97,60.017,1557458104,"201051344000853","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1295847.9,1295847.9,19443,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458137,459339.00
05/09/2019 23:15,2,0.000,ALERT,212.83,299.97,60.017,1557458104,"201051344001145","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1295425.1,1295425.1,27693,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458139,459340.00
05/09/2019 23:15,2,0.000,ALERT,212.83,299.97,60.006,1557458104,"201051344000438","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1288580.1,1288580.1,27724,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557458141,459341.00
05/09/2019 23:15,2,0.000,ALERT,212.38,299.67,60.001,1557458104,"201051344001135","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1275419.7,1275419.7,27671,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458143,459342.00
05/09/2019 23:15,2,0.000,ALERT,212.83,300.27,59.964,1557458104,"201051344000983","174011545737251",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,1293818.9,1293818.9,19438,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557458144,459343.00
05/09/2019 23:15,2,0.000,ALERT,212.83,299.37,60.017,1557458104,"201051344001203","174011545737251",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,1283143.4,1283143.4,27733,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458146,459344.00
05/09/2019 23:15,2,0.000,ALERT,212.61,299.67,60.028,1557458104,"201051344001230","174011545737251",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,1279167.7,1279167.7,27565,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557458148,459345.00
05/09/2019 23:15,2,0.000,ALERT,212.38,299.37,60.001,1557458104,"201051344000646","174011545737251",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,1272861.4,1272861.4,27706,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557458150,459346.00
05/09/2019 23:15,2,0.000,ALERT,213.06,299.37,60.006,1557458104,"201051344000867","174011545737251",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,1270954.7,1270954.7,51638,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458152,459347.00
05/09/2019 23:15,2,0.000,ALERT,213.29,299.37,59.990,1557458104,"201051344000633","174011545737251",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,1268333.1,1268333.1,51734,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458154,459348.00
05/09/2019 23:15,2,0.000,ALERT,212.16,299.37,59.953,1557458104,"201051344000955","174011545737251",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,1293051.0,1293051.0,27719,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458155,459349.00
05/09/2019 23:15,2,0.000,ALERT,212.83,298.77,59.996,1557458104,"201051344000648","174011545737251",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,1283428.3,1283428.3,51182,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458157,459350.00
05/09/2019 23:15,2,0.000,ALERT,213.06,299.37,60.001,1557458104,"201051344000645","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1288421.2,1288421.2,51151,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557458159,459351.00
05/09/2019 23:15,2,0.000,ALERT,212.83,300.57,60.001,1557458104,"201051344000569","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1304699.3,1304699.3,19355,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557458161,459352.00
05/09/2019 23:15,2,0.000,ALERT,213.06,299.37,59.990,1557458104,"179051228000119","174011545737251",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,91645.2,91645.2,19480,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557458163,459353.00
05/09/2019 23:30,2,0.000,ALERT,212.83,299.97,60.012,1557459004,"201051344000579","174011545737251",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,1304654.0,1304654.0,19805,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459006,459354.00
05/09/2019 23:30,2,0.000,ALERT,212.83,299.07,60.022,1557459004,"201051344001025","174011545737251",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,1287289.8,1287289.8,27735,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459008,459355.00
05/09/2019 23:30,2,0.000,ALERT,213.06,299.67,60.001,1557459004,"201051344001093","174011545737251",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,1270850.1,1270850.1,27781,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459010,459356.00
05/09/2019 23:30,2,0.000,ALERT,212.83,299.37,60.012,1557459004,"201051344000458","174011545737251",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,1287487.0,1287487.0,19562,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459011,459357.00
05/09/2019 23:30,2,0.000,ALERT,212.83,300.27,60.017,1557459004,"201051344000890","174011545737251",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,1285655.7,1285655.7,27694,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459013,459358.00
05/09/2019 23:30,2,0.000,ALERT,212.83,299.37,60.017,1557459004,"201051344000988","174011545737251",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,991291.0,991291.0,19896,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459015,459359.00
05/09/2019 23:30,2,0.000,ALERT,213.51,300.57,60.006,1557459004,"201051344000582","174011545737251",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,1264265.9,1264265.9,27668,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459017,459360.00
05/09/2019 23:30,2,0.000,ALERT,213.06,299.97,60.012,1557459004,"201051344000868","174011545737251",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,1272825.7,1272825.7,51606,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459019,459361.00
05/09/2019 23:30,2,0.000,ALERT,213.51,299.97,60.017,1557459004,"201051344000576","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1290739.6,1290739.6,23657,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459021,459362.00
05/09/2019 23:30,2,0.000,ALERT,213.06,299.07,60.017,1557459004,"201051344001158","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1267457.0,1267457.0,19870,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459022,459363.00
05/09/2019 23:30,2,0.000,ALERT,213.29,299.37,60.017,1557459004,"201051344000917","174011545737251",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,1280758.5,1280758.5,27588,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459024,459364.00
05/09/2019 23:30,2,0.000,ALERT,213.29,299.37,60.001,1557459004,"201051344000417","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1025987.6,1025987.6,27744,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459026,459365.00
05/09/2019 23:30,2,0.000,ALERT,213.29,299.97,60.012,1557459004,"201051344000685","174011545737251",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,1287183.8,1287183.8,27754,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459028,459366.00
05/09/2019 23:30,2,0.000,ALERT,213.06,299.07,60.012,1557459004,"201051344000651","174011545737251",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,1280250.4,1280250.4,27719,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459030,459367.00
