ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2019 23:30,2,0.000,ALERT,212.61,299.97,60.017,1557459004,"201051344000594","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1292392.6,1292392.6,51599,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459032,459368.00
05/09/2019 23:30,2,0.000,ALERT,213.06,299.37,60.022,1557459004,"201051344000469","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1272485.4,1272485.4,19846,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459034,459369.00
05/09/2019 23:30,2,0.000,ALERT,213.29,300.27,60.017,1557459004,"201051344000585","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1293721.2,1293721.2,27779,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459035,459370.00
05/09/2019 23:30,2,0.000,ALERT,213.51,299.07,59.985,1557459004,"201051344000853","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1295847.9,1295847.9,19445,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459037,459371.00
05/09/2019 23:30,2,0.000,ALERT,213.29,300.27,59.969,1557459004,"201051344001145","174011545737251",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,1295425.1,1295425.1,27695,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459039,459372.00
05/09/2019 23:30,2,0.000,ALERT,213.06,299.97,59.990,1557459004,"201051344000438","174011545737251",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,1288580.1,1288580.1,27726,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459041,459373.00
05/09/2019 23:30,2,0.000,ALERT,212.61,299.97,60.017,1557459004,"201051344001135","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1275419.7,1275419.7,27673,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459043,459374.00
05/09/2019 23:30,2,0.000,ALERT,212.83,299.37,60.012,1557459004,"201051344000983","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1293818.9,1293818.9,19440,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459044,459375.00
05/09/2019 23:30,2,0.000,ALERT,213.06,299.37,60.022,1557459004,"201051344001203","174011545737251",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,1283143.4,1283143.4,27735,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459046,459376.00
05/09/2019 23:30,2,0.000,ALERT,212.83,300.27,60.059,1557459004,"201051344001230","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1279167.7,1279167.7,27567,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459048,459377.00
05/09/2019 23:30,2,0.000,ALERT,212.83,299.97,60.043,1557459004,"201051344000646","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1272861.4,1272861.4,27708,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459050,459378.00
05/09/2019 23:30,2,0.000,ALERT,213.29,299.07,60.038,1557459004,"201051344000867","174011545737251",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,1270954.7,1270954.7,51640,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459052,459379.00
05/09/2019 23:30,2,0.000,ALERT,213.51,299.07,60.033,1557459004,"201051344000633","174011545737251",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,1268333.1,1268333.1,51736,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459054,459380.00
05/09/2019 23:30,2,0.000,ALERT,212.61,299.97,60.038,1557459004,"201051344000955","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1293051.0,1293051.0,27721,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459055,459381.00
05/09/2019 23:30,2,0.000,ALERT,212.83,298.47,60.065,1557459004,"201051344000648","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1283428.3,1283428.3,51184,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459057,459382.00
05/09/2019 23:30,2,0.000,ALERT,213.29,298.77,60.033,1557459004,"201051344000645","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1288421.2,1288421.2,51153,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459059,459383.00
05/09/2019 23:30,2,0.000,ALERT,212.83,299.67,60.038,1557459004,"201051344000569","174011545737251",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,1304699.3,1304699.3,19357,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459061,459384.00
05/09/2019 23:30,2,0.000,ALERT,213.06,298.77,60.043,1557459004,"179051228000119","174011545737251",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,91645.2,91645.2,19482,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557459063,459385.00
05/09/2019 23:45,2,0.000,ALERT,212.38,300.27,60.006,1557459904,"201051344000579","174011545737251",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,1304654.0,1304654.0,19807,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459907,459386.00
05/09/2019 23:45,2,0.000,ALERT,212.16,298.17,59.959,1557459904,"201051344001025","174011545737251",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,1287289.8,1287289.8,27737,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459908,459387.00
05/09/2019 23:45,2,0.000,ALERT,212.38,299.07,60.006,1557459904,"201051344001093","174011545737251",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,1270850.1,1270850.1,27783,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459910,459388.00
05/09/2019 23:45,2,0.000,ALERT,212.38,299.97,60.001,1557459904,"201051344000458","174011545737251",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1287487.0,1287487.0,19564,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459912,459389.00
05/09/2019 23:45,2,0.000,ALERT,212.16,299.37,60.028,1557459904,"201051344000890","174011545737251",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,1285655.7,1285655.7,27696,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459914,459390.00
05/09/2019 23:45,2,0.000,ALERT,212.38,299.67,59.996,1557459904,"201051344000988","174011545737251",0.00,4.50,0,294.86,300.87,0.0,0.0,0.000,991291.0,991291.0,19898,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459916,459391.00
05/09/2019 23:45,2,0.000,ALERT,212.83,299.97,59.996,1557459904,"201051344000582","174011545737251",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,1264265.9,1264265.9,27670,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459918,459392.00
05/09/2019 23:45,2,0.000,ALERT,212.38,300.27,60.006,1557459904,"201051344000868","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1272825.7,1272825.7,51608,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459919,459393.00
05/09/2019 23:45,2,0.000,ALERT,212.83,300.27,60.001,1557459904,"201051344000576","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1290739.6,1290739.6,23660,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459922,459394.00
05/09/2019 23:45,2,0.000,ALERT,212.61,299.67,60.012,1557459904,"201051344001158","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1267457.0,1267457.0,19873,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459924,459395.00
05/09/2019 23:45,2,0.000,ALERT,212.61,298.77,60.001,1557459904,"201051344000917","174011545737251",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,1280758.5,1280758.5,27590,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459926,459396.00
05/09/2019 23:45,2,0.000,ALERT,212.61,298.77,60.006,1557459904,"201051344000417","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1025987.6,1025987.6,27746,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459928,459397.00
05/09/2019 23:45,2,0.000,ALERT,212.61,299.07,60.038,1557459904,"201051344000685","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1287183.8,1287183.8,27756,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459930,459398.00
05/09/2019 23:45,2,0.000,ALERT,212.61,298.47,59.996,1557459904,"201051344000651","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1280250.4,1280250.4,27721,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459931,459399.00
05/09/2019 23:45,2,0.000,ALERT,211.93,299.97,60.001,1557459904,"201051344000594","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1292392.6,1292392.6,51601,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459933,459400.00
05/09/2019 23:45,2,0.000,ALERT,212.38,299.37,59.985,1557459904,"201051344000469","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1272485.4,1272485.4,19848,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459935,459401.00
05/09/2019 23:45,2,0.000,ALERT,212.38,299.37,59.985,1557459904,"201051344000585","174011545737251",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,1293721.2,1293721.2,27781,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459937,459402.00
05/09/2019 23:45,2,0.000,ALERT,212.83,299.37,59.985,1557459904,"201051344000853","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1295847.9,1295847.9,19447,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459939,459403.00
05/09/2019 23:45,2,0.000,ALERT,212.61,299.37,59.959,1557459904,"201051344001145","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1295425.1,1295425.1,27697,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459941,459404.00
05/09/2019 23:45,2,0.000,ALERT,212.38,299.07,60.006,1557459904,"201051344000438","174011545737251",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,1288580.1,1288580.1,27728,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459942,459405.00
05/09/2019 23:45,2,0.000,ALERT,211.93,298.77,59.985,1557459904,"201051344001135","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1275419.7,1275419.7,27675,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459944,459406.00
05/09/2019 23:45,2,0.000,ALERT,212.38,299.67,59.975,1557459904,"201051344000983","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1293818.9,1293818.9,19442,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459946,459407.00
05/09/2019 23:45,2,0.000,ALERT,212.38,298.77,59.975,1557459904,"201051344001203","174011545737251",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,1283143.4,1283143.4,27737,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459948,459408.00
05/09/2019 23:45,2,0.000,ALERT,212.16,299.37,59.990,1557459904,"201051344001230","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1279167.7,1279167.7,27569,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459950,459409.00
05/09/2019 23:45,2,0.000,ALERT,212.16,298.77,59.975,1557459904,"201051344000646","174011545737251",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,1272861.4,1272861.4,27710,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459952,459410.00
05/09/2019 23:45,2,0.000,ALERT,212.61,299.07,59.980,1557459904,"201051344000867","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1270954.7,1270954.7,51642,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459953,459411.00
05/09/2019 23:45,2,0.000,ALERT,213.06,299.37,59.969,1557459904,"201051344000633","174011545737251",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,1268333.1,1268333.1,51738,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459955,459412.00
05/09/2019 23:45,2,0.000,ALERT,211.93,299.07,59.985,1557459904,"201051344000955","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1293051.0,1293051.0,27723,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557459957,459413.00
05/09/2019 23:45,2,0.000,ALERT,212.61,298.77,59.990,1557459904,"201051344000648","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1283428.3,1283428.3,51186,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459959,459414.00
05/09/2019 23:45,2,0.000,ALERT,212.83,299.67,59.985,1557459904,"201051344000645","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1288421.2,1288421.2,51155,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459961,459415.00
05/09/2019 23:45,2,0.000,ALERT,212.38,300.27,60.006,1557459904,"201051344000569","174011545737251",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,1304699.3,1304699.3,19359,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557459962,459416.00
05/09/2019 23:45,2,0.000,ALERT,212.83,299.07,59.948,1557459904,"179051228000119","174011545737251",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,91645.2,91645.2,19484,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557459964,459417.00
